ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 00:00,2,0.000,ALERT,213.29,299.07,60.022,1567310404,"201051344000579","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1444350.1,1444350.1,14651,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310406,809594.00
09/01/2019 00:00,2,0.000,ALERT,213.51,297.57,60.028,1567310404,"201051344001025","174011545737251",0.00,14.00,0,295.46,299.97,0.0,0.0,0.000,1430509.1,1430509.1,14638,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310408,809595.00
09/01/2019 00:00,2,0.000,ALERT,213.74,297.87,60.028,1567310404,"201051344001093","174011545737251",0.00,15.00,0,295.76,299.07,0.0,0.0,0.000,1411277.0,1411277.0,14680,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310410,809596.00
09/01/2019 00:00,2,0.000,ALERT,213.06,298.47,60.054,1567310404,"201051344000458","174011545737251",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,1424247.1,1424247.1,14639,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310412,809597.00
09/01/2019 00:00,2,0.000,ALERT,213.51,298.47,60.033,1567310404,"201051344000890","174011545737251",0.00,14.70,0,296.06,300.27,0.0,0.0,0.000,1426729.8,1426729.8,14650,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310414,809598.00
09/01/2019 00:00,2,0.000,ALERT,213.06,298.47,60.033,1567310404,"201051344000988","174011545737251",0.00,14.30,0,293.36,299.67,0.0,0.0,0.000,1072836.9,1072836.9,14626,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310415,809599.00
09/01/2019 00:00,2,0.000,ALERT,214.19,298.77,60.038,1567310404,"201051344000582","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1403305.7,1403305.7,14637,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310417,809600.00
09/01/2019 00:00,2,0.000,ALERT,213.29,299.07,60.038,1567310404,"201051344000868","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1411614.6,1411614.6,14638,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310419,809601.00
09/01/2019 00:00,2,0.000,ALERT,213.74,298.77,60.022,1567310404,"201051344000576","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1426840.0,1426840.0,14670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310421,809602.00
09/01/2019 00:00,2,0.000,ALERT,213.29,298.17,60.006,1567310404,"201051344001158","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1404444.0,1404444.0,14633,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310423,809603.00
09/01/2019 00:00,2,0.000,ALERT,213.74,297.57,60.038,1567310404,"201051344000917","174011545737251",0.00,15.00,0,294.56,298.77,0.0,0.0,0.000,1420826.7,1420826.7,14681,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310425,809604.00
09/01/2019 00:00,2,0.000,ALERT,213.74,297.57,60.038,1567310404,"201051344000417","174011545737251",0.00,14.70,0,294.86,298.77,0.0,0.0,0.000,1115650.8,1115650.8,14675,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310426,809605.00
09/01/2019 00:00,2,0.000,ALERT,213.96,298.17,60.043,1567310404,"201051344000685","174011545737251",0.00,14.30,0,295.76,299.37,0.0,0.0,0.000,1426468.6,1426468.6,14652,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310428,809606.00
09/01/2019 00:00,2,0.000,ALERT,213.74,297.57,60.038,1567310404,"201051344000651","174011545737251",0.00,13.30,0,295.16,299.07,0.0,0.0,0.000,1421666.2,1421666.2,14640,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310430,809607.00
09/01/2019 00:00,2,0.000,ALERT,213.06,299.07,60.028,1567310404,"201051344000594","174011545737251",0.00,14.70,0,295.16,300.57,0.0,0.0,0.000,1430769.6,1430769.6,14647,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310432,809608.00
09/01/2019 00:00,2,0.000,ALERT,213.29,298.47,60.043,1567310404,"201051344000469","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1411417.2,1411417.2,14662,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310434,809609.00
09/01/2019 00:00,2,0.000,ALERT,213.96,298.47,60.033,1567310404,"201051344000585","174011545737251",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,1438488.1,1438488.1,14631,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310436,809610.00
09/01/2019 00:00,2,0.000,ALERT,213.74,298.47,60.033,1567310404,"201051344000853","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1433996.9,1433996.9,14651,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310438,809611.00
09/01/2019 00:00,2,0.000,ALERT,213.96,298.47,60.028,1567310404,"201051344001145","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1435701.6,1435701.6,14672,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310439,809612.00
09/01/2019 00:00,2,0.000,ALERT,213.96,298.17,60.028,1567310404,"201051344000438","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1429307.1,1429307.1,14644,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310441,809613.00
09/01/2019 00:00,2,0.000,ALERT,213.29,298.17,60.028,1567310404,"201051344001135","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1417467.7,1417467.7,14621,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310443,809614.00
09/01/2019 00:00,2,0.000,ALERT,213.29,298.77,60.028,1567310404,"201051344000983","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1432429.3,1432429.3,14639,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310445,809615.00
09/01/2019 00:00,2,0.000,ALERT,213.74,297.57,59.990,1567310404,"201051344001203","174011545737251",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,1425758.8,1425758.8,14659,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310447,809616.00
09/01/2019 00:00,2,0.000,ALERT,213.74,298.47,60.001,1567310404,"201051344001230","174011545737251",0.00,14.00,0,296.06,299.67,0.0,0.0,0.000,1419353.9,1419353.9,14696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310449,809617.00
09/01/2019 00:00,2,0.000,ALERT,213.29,297.57,60.033,1567310404,"201051344000646","174011545737251",0.00,14.30,0,294.86,299.07,0.0,0.0,0.000,1413631.0,1413631.0,14655,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567310450,809618.00
09/01/2019 00:00,2,0.000,ALERT,213.51,298.47,60.054,1567310404,"201051344000867","174011545737251",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1409386.2,1409386.2,14668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310452,809619.00
09/01/2019 00:00,2,0.000,ALERT,213.96,298.17,60.033,1567310404,"201051344000633","174011545737251",0.00,14.00,0,293.96,299.37,0.0,0.0,0.000,1405728.4,1405728.4,14677,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310454,809620.00
09/01/2019 00:00,2,0.000,ALERT,213.29,297.87,60.033,1567310404,"201051344000955","174011545737251",0.00,14.30,0,295.76,299.07,0.0,0.0,0.000,1434480.9,1434480.9,14658,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310456,809621.00
09/01/2019 00:00,2,0.000,ALERT,213.51,297.87,60.049,1567310404,"201051344000648","174011545737251",0.00,13.70,0,295.16,299.97,0.0,0.0,0.000,1418805.1,1418805.1,14643,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310458,809622.00
09/01/2019 00:00,2,0.000,ALERT,213.74,298.47,60.033,1567310404,"201051344000645","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1424896.8,1424896.8,14646,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310460,809623.00
09/01/2019 00:00,2,0.000,ALERT,213.29,299.07,60.022,1567310404,"201051344000569","174011545737251",0.00,14.30,0,296.36,300.87,0.0,0.0,0.000,1442653.9,1442653.9,14641,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567310462,809624.00
09/01/2019 00:00,2,0.000,ALERT,213.51,297.87,60.022,1567310404,"179051228000119","174011545737251",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,227925.7,227925.7,14761,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567310464,809625.00
09/01/2019 00:15,2,0.000,ALERT,213.51,301.77,60.012,1567311304,"201051344000579","174011545737251",0.00,14.30,0,297.26,304.48,0.0,0.0,0.000,1444350.1,1444350.1,14653,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311307,809626.00
09/01/2019 00:15,2,0.000,ALERT,213.29,299.67,60.006,1567311304,"201051344001025","174011545737251",0.00,13.70,0,294.56,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14640,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311309,809627.00
09/01/2019 00:15,2,0.000,ALERT,213.51,299.97,60.006,1567311304,"201051344001093","174011545737251",0.00,14.70,0,294.86,300.87,0.0,0.0,0.000,1411277.0,1411277.0,14682,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311311,809628.00
09/01/2019 00:15,2,0.000,ALERT,213.29,301.17,60.012,1567311304,"201051344000458","174011545737251",0.00,15.00,0,296.36,304.48,0.0,0.0,0.000,1424247.1,1424247.1,14641,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311312,809629.00
09/01/2019 00:15,2,0.000,ALERT,213.29,300.27,60.006,1567311304,"201051344000890","174011545737251",0.00,14.30,0,295.46,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14652,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311314,809630.00
09/01/2019 00:15,2,0.000,ALERT,213.29,300.87,60.001,1567311304,"201051344000988","174011545737251",0.00,14.30,0,294.26,303.28,0.0,0.0,0.000,1072836.9,1072836.9,14628,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311316,809631.00
09/01/2019 00:15,2,0.000,ALERT,213.74,300.87,60.006,1567311304,"201051344000582","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14639,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311318,809632.00
09/01/2019 00:15,2,0.000,ALERT,213.51,301.77,60.017,1567311304,"201051344000868","174011545737251",0.00,13.70,0,296.96,304.48,0.0,0.0,0.000,1411614.6,1411614.6,14640,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311320,809633.00
09/01/2019 00:15,2,0.000,ALERT,213.96,301.47,60.017,1567311304,"201051344000576","174011545737251",0.00,13.70,0,296.36,303.88,0.0,0.0,0.000,1426840.0,1426840.0,14672,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311322,809634.00
09/01/2019 00:15,2,0.000,ALERT,213.51,300.87,60.017,1567311304,"201051344001158","174011545737251",0.00,13.70,0,296.06,303.28,0.0,0.0,0.000,1404444.0,1404444.0,14635,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311323,809635.00
09/01/2019 00:15,2,0.000,ALERT,213.51,299.07,60.006,1567311304,"201051344000917","174011545737251",0.00,14.70,0,293.66,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14683,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311325,809636.00
09/01/2019 00:15,2,0.000,ALERT,213.51,298.77,60.001,1567311304,"201051344000417","174011545737251",0.00,14.30,0,294.56,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14677,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311327,809637.00
09/01/2019 00:15,2,0.000,ALERT,213.74,299.67,60.006,1567311304,"201051344000685","174011545737251",0.00,14.00,0,294.86,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14654,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311329,809638.00
09/01/2019 00:15,2,0.000,ALERT,213.51,299.07,60.033,1567311304,"201051344000651","174011545737251",0.00,13.30,0,294.56,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14642,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311331,809639.00
09/01/2019 00:15,2,0.000,ALERT,213.06,301.47,60.001,1567311304,"201051344000594","174011545737251",0.00,14.30,0,296.06,303.88,0.0,0.0,0.000,1430769.6,1430769.6,14649,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311333,809640.00
09/01/2019 00:15,2,0.000,ALERT,213.51,300.87,59.990,1567311304,"201051344000469","174011545737251",0.00,13.30,0,295.46,303.28,0.0,0.0,0.000,1411417.2,1411417.2,14664,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311334,809641.00
09/01/2019 00:15,2,0.000,ALERT,213.51,299.67,59.990,1567311304,"201051344000585","174011545737251",0.00,14.30,0,294.56,301.17,0.0,0.0,0.000,1438488.1,1438488.1,14633,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311336,809642.00
09/01/2019 00:15,2,0.000,ALERT,213.96,300.87,60.006,1567311304,"201051344000853","174011545737251",0.00,13.70,0,296.36,303.88,0.0,0.0,0.000,1433996.9,1433996.9,14653,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311338,809643.00
09/01/2019 00:15,2,0.000,ALERT,213.74,300.27,60.001,1567311304,"201051344001145","174011545737251",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,1435701.6,1435701.6,14674,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311340,809644.00
09/01/2019 00:15,2,0.000,ALERT,213.51,299.67,60.012,1567311304,"201051344000438","174011545737251",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14646,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311342,809645.00
09/01/2019 00:15,2,0.000,ALERT,213.06,299.67,60.017,1567311304,"201051344001135","174011545737251",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,1417467.7,1417467.7,14623,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311343,809646.00
09/01/2019 00:15,2,0.000,ALERT,213.51,301.17,60.012,1567311304,"201051344000983","174011545737251",0.00,14.00,0,296.96,304.18,0.0,0.0,0.000,1432429.3,1432429.3,14641,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311345,809647.00
09/01/2019 00:15,2,0.000,ALERT,213.29,299.37,60.006,1567311304,"201051344001203","174011545737251",0.00,14.00,0,294.86,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14661,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311347,809648.00
09/01/2019 00:15,2,0.000,ALERT,213.06,299.97,60.012,1567311304,"201051344001230","174011545737251",0.00,14.00,0,295.16,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14698,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567311349,809649.00
09/01/2019 00:15,2,0.000,ALERT,212.83,299.37,60.012,1567311304,"201051344000646","174011545737251",0.00,14.00,0,294.26,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14657,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311351,809650.00
09/01/2019 00:15,2,0.000,ALERT,213.51,300.87,60.022,1567311304,"201051344000867","174011545737251",0.00,14.70,0,296.36,304.18,0.0,0.0,0.000,1409386.2,1409386.2,14670,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311353,809651.00
09/01/2019 00:15,2,0.000,ALERT,213.96,300.87,59.985,1567311304,"201051344000633","174011545737251",0.00,13.70,0,294.86,302.98,0.0,0.0,0.000,1405728.4,1405728.4,14679,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311355,809652.00
09/01/2019 00:15,2,0.000,ALERT,212.83,299.37,60.017,1567311304,"201051344000955","174011545737251",0.00,14.30,0,294.86,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14660,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311357,809653.00
09/01/2019 00:15,2,0.000,ALERT,213.51,300.57,60.017,1567311304,"201051344000648","174011545737251",0.00,13.30,0,296.06,303.58,0.0,0.0,0.000,1418805.1,1418805.1,14645,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311358,809654.00
09/01/2019 00:15,2,0.000,ALERT,213.74,301.17,60.022,1567311304,"201051344000645","174011545737251",0.00,14.30,0,296.66,303.58,0.0,0.0,0.000,1424896.8,1424896.8,14648,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311360,809655.00
09/01/2019 00:15,2,0.000,ALERT,213.51,301.77,60.017,1567311304,"201051344000569","174011545737251",0.00,14.00,0,297.26,304.48,0.0,0.0,0.000,1442653.9,1442653.9,14643,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567311362,809656.00
09/01/2019 00:15,2,0.000,ALERT,213.74,300.87,60.012,1567311304,"179051228000119","174011545737251",0.00,15.50,0,294.86,302.98,0.0,0.0,0.000,227925.7,227925.7,14764,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567311365,809657.00
09/01/2019 00:30,2,0.000,ALERT,213.29,300.87,60.038,1567312204,"201051344000579","174011545737251",0.00,14.30,0,299.37,308.99,0.0,0.0,0.000,1444350.1,1444350.1,14655,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312206,809658.00
09/01/2019 00:30,2,0.000,ALERT,213.06,298.47,60.033,1567312204,"201051344001025","174011545737251",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,1430509.1,1430509.1,14642,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312208,809659.00
09/01/2019 00:30,2,0.000,ALERT,213.29,298.77,60.033,1567312204,"201051344001093","174011545737251",0.00,14.30,0,297.26,302.07,0.0,0.0,0.000,1411277.0,1411277.0,14684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312210,809660.00
09/01/2019 00:30,2,0.000,ALERT,213.06,300.87,60.033,1567312204,"201051344000458","174011545737251",0.00,14.70,0,298.77,308.99,0.0,0.0,0.000,1424247.1,1424247.1,14643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312212,809661.00
09/01/2019 00:30,2,0.000,ALERT,213.06,299.37,60.028,1567312204,"201051344000890","174011545737251",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,1426729.8,1426729.8,14654,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312214,809662.00
09/01/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1567312204,"201051344000988","174011545737251",0.00,14.00,0,296.06,307.18,0.0,0.0,0.000,1072836.9,1072836.9,14630,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312216,809663.00
09/01/2019 00:30,2,0.000,ALERT,213.74,299.37,60.049,1567312204,"201051344000582","174011545737251",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,1403305.7,1403305.7,14641,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312217,809664.00
09/01/2019 00:30,2,0.000,ALERT,213.29,301.17,60.033,1567312204,"201051344000868","174011545737251",0.00,13.70,0,299.07,309.29,0.0,0.0,0.000,1411614.6,1411614.6,14642,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312219,809665.00
09/01/2019 00:30,2,0.000,ALERT,213.74,301.47,60.033,1567312204,"201051344000576","174011545737251",0.00,13.30,0,298.47,308.39,0.0,0.0,0.000,1426840.0,1426840.0,14674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312221,809666.00
09/01/2019 00:30,2,0.000,ALERT,213.51,300.87,60.033,1567312204,"201051344001158","174011545737251",0.00,13.30,0,297.87,307.18,0.0,0.0,0.000,1404444.0,1404444.0,14637,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312223,809667.00
09/01/2019 00:30,2,0.000,ALERT,213.51,299.07,60.033,1567312204,"201051344000917","174011545737251",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,1420826.7,1420826.7,14685,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312225,809668.00
09/01/2019 00:30,2,0.000,ALERT,213.51,299.07,60.033,1567312204,"201051344000417","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1115650.8,1115650.8,14679,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312226,809669.00
09/01/2019 00:30,2,0.000,ALERT,213.74,299.37,60.033,1567312204,"201051344000685","174011545737251",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,1426468.6,1426468.6,14656,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312228,809670.00
09/01/2019 00:30,2,0.000,ALERT,213.51,298.47,60.059,1567312204,"201051344000651","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1421666.2,1421666.2,14644,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312230,809671.00
09/01/2019 00:30,2,0.000,ALERT,213.29,301.47,60.028,1567312204,"201051344000594","174011545737251",0.00,14.30,0,298.47,308.69,0.0,0.0,0.000,1430769.6,1430769.6,14651,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312232,809672.00
09/01/2019 00:30,2,0.000,ALERT,213.51,300.57,60.038,1567312204,"201051344000469","174011545737251",0.00,13.00,0,297.57,307.48,0.0,0.0,0.000,1411417.2,1411417.2,14666,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312234,809673.00
09/01/2019 00:30,2,0.000,ALERT,213.51,299.37,60.070,1567312204,"201051344000585","174011545737251",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,1438488.1,1438488.1,14635,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312236,809674.00
09/01/2019 00:30,2,0.000,ALERT,213.96,300.57,60.033,1567312204,"201051344000853","174011545737251",0.00,13.70,0,298.77,308.09,0.0,0.0,0.000,1433996.9,1433996.9,14655,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312238,809675.00
09/01/2019 00:30,2,0.000,ALERT,213.51,299.67,60.028,1567312204,"201051344001145","174011545737251",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,1435701.6,1435701.6,14676,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312239,809676.00
09/01/2019 00:30,2,0.000,ALERT,213.29,299.07,60.028,1567312204,"201051344000438","174011545737251",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,1429307.1,1429307.1,14648,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312241,809677.00
09/01/2019 00:30,2,0.000,ALERT,212.83,298.77,60.022,1567312204,"201051344001135","174011545737251",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,1417467.7,1417467.7,14625,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312243,809678.00
09/01/2019 00:30,2,0.000,ALERT,213.51,300.57,59.990,1567312204,"201051344000983","174011545737251",0.00,14.00,0,299.07,308.99,0.0,0.0,0.000,1432429.3,1432429.3,14643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312245,809679.00
09/01/2019 00:30,2,0.000,ALERT,213.51,299.07,60.022,1567312204,"201051344001203","174011545737251",0.00,13.70,0,297.57,303.88,0.0,0.0,0.000,1425758.8,1425758.8,14663,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312247,809680.00
09/01/2019 00:30,2,0.000,ALERT,213.29,299.67,60.022,1567312204,"201051344001230","174011545737251",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,1419353.9,1419353.9,14700,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312248,809681.00
09/01/2019 00:30,2,0.000,ALERT,213.06,298.77,60.022,1567312204,"201051344000646","174011545737251",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1413631.0,1413631.0,14659,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312250,809682.00
09/01/2019 00:30,2,0.000,ALERT,213.51,300.27,60.028,1567312204,"201051344000867","174011545737251",0.00,14.30,0,298.47,308.99,0.0,0.0,0.000,1409386.2,1409386.2,14672,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312252,809683.00
09/01/2019 00:30,2,0.000,ALERT,213.74,299.67,60.012,1567312204,"201051344000633","174011545737251",0.00,13.30,0,296.96,307.78,0.0,0.0,0.000,1405728.4,1405728.4,14681,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312254,809684.00
09/01/2019 00:30,2,0.000,ALERT,212.83,298.47,60.006,1567312204,"201051344000955","174011545737251",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,1434480.9,1434480.9,14662,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312256,809685.00
09/01/2019 00:30,2,0.000,ALERT,213.29,299.07,60.038,1567312204,"201051344000648","174011545737251",0.00,13.00,0,297.87,308.39,0.0,0.0,0.000,1418805.1,1418805.1,14647,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312258,809686.00
09/01/2019 00:30,2,0.000,ALERT,213.74,300.27,60.006,1567312204,"201051344000645","174011545737251",0.00,14.00,0,298.77,308.09,0.0,0.0,0.000,1424896.8,1424896.8,14650,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567312260,809687.00
09/01/2019 00:30,2,0.000,ALERT,213.29,301.17,60.006,1567312204,"201051344000569","174011545737251",0.00,14.00,0,299.37,308.99,0.0,0.0,0.000,1442653.9,1442653.9,14645,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567312262,809688.00
09/01/2019 00:30,2,0.000,ALERT,213.74,299.97,60.001,1567312204,"179051228000119","174011545737251",0.00,15.30,0,297.26,307.18,0.0,0.0,0.000,227925.7,227925.7,14766,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567312264,809689.00
09/01/2019 00:45,2,0.000,ALERT,213.06,300.87,60.017,1567313105,"201051344000579","174011545737251",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313107,809690.00
09/01/2019 00:45,2,0.000,ALERT,213.51,299.07,60.033,1567313105,"201051344001025","174011545737251",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14644,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313108,809691.00
09/01/2019 00:45,2,0.000,ALERT,213.29,299.67,60.022,1567313105,"201051344001093","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14686,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313110,809692.00
09/01/2019 00:45,2,0.000,ALERT,212.83,300.87,60.022,1567313105,"201051344000458","174011545737251",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,1424247.1,1424247.1,14645,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313112,809693.00
09/01/2019 00:45,2,0.000,ALERT,213.06,300.27,60.028,1567313105,"201051344000890","174011545737251",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14656,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313114,809694.00
09/01/2019 00:45,2,0.000,ALERT,212.83,300.27,60.028,1567313105,"201051344000988","174011545737251",0.00,14.00,0,295.76,302.07,0.0,0.0,0.000,1072836.9,1072836.9,14632,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313116,809695.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.27,60.022,1567313105,"201051344000582","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14643,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313118,809696.00
09/01/2019 00:45,2,0.000,ALERT,213.06,301.17,59.990,1567313105,"201051344000868","174011545737251",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,1411614.6,1411614.6,14644,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313119,809697.00
09/01/2019 00:45,2,0.000,ALERT,213.51,300.87,60.054,1567313105,"201051344000576","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1426840.0,1426840.0,14676,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313121,809698.00
09/01/2019 00:45,2,0.000,ALERT,213.06,300.27,60.012,1567313105,"201051344001158","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1404444.0,1404444.0,14639,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313123,809699.00
09/01/2019 00:45,2,0.000,ALERT,213.51,299.37,60.022,1567313105,"201051344000917","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14687,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313125,809700.00
09/01/2019 00:45,2,0.000,ALERT,213.74,299.37,60.022,1567313105,"201051344000417","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14681,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313127,809701.00
09/01/2019 00:45,2,0.000,ALERT,213.96,299.97,60.054,1567313105,"201051344000685","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14658,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313129,809702.00
09/01/2019 00:45,2,0.000,ALERT,213.74,299.37,60.017,1567313105,"201051344000651","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14646,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313130,809703.00
09/01/2019 00:45,2,0.000,ALERT,213.06,301.17,60.022,1567313105,"201051344000594","174011545737251",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,1430769.6,1430769.6,14653,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313132,809704.00
09/01/2019 00:45,2,0.000,ALERT,213.29,300.57,60.038,1567313105,"201051344000469","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1411417.2,1411417.2,14668,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313134,809705.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.27,60.017,1567313105,"201051344000585","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1438488.1,1438488.1,14637,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313136,809706.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.57,60.038,1567313105,"201051344000853","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1433996.9,1433996.9,14657,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313138,809707.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.27,60.012,1567313105,"201051344001145","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14678,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313140,809708.00
09/01/2019 00:45,2,0.000,ALERT,213.74,299.97,60.012,1567313105,"201051344000438","174011545737251",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14650,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313142,809709.00
09/01/2019 00:45,2,0.000,ALERT,213.06,299.67,60.017,1567313105,"201051344001135","174011545737251",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14627,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313144,809710.00
09/01/2019 00:45,2,0.000,ALERT,213.06,300.87,60.006,1567313105,"201051344000983","174011545737251",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,1432429.3,1432429.3,14645,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313146,809711.00
09/01/2019 00:45,2,0.000,ALERT,213.74,299.67,60.017,1567313105,"201051344001203","174011545737251",0.00,13.70,0,297.26,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14665,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313147,809712.00
09/01/2019 00:45,2,0.000,ALERT,213.51,300.27,60.012,1567313105,"201051344001230","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14702,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313149,809713.00
09/01/2019 00:45,2,0.000,ALERT,213.29,299.67,59.996,1567313105,"201051344000646","174011545737251",0.00,13.70,0,296.06,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14661,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313151,809714.00
09/01/2019 00:45,2,0.000,ALERT,213.51,300.57,60.017,1567313105,"201051344000867","174011545737251",0.00,14.30,0,298.17,302.98,0.0,0.0,0.000,1409386.2,1409386.2,14674,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313153,809715.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.57,60.012,1567313105,"201051344000633","174011545737251",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,1405728.4,1405728.4,14683,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567313155,809716.00
09/01/2019 00:45,2,0.000,ALERT,213.06,299.67,60.012,1567313105,"201051344000955","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1434480.9,1434480.9,14664,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313157,809717.00
09/01/2019 00:45,2,0.000,ALERT,213.51,299.97,60.012,1567313105,"201051344000648","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1418805.1,1418805.1,14649,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313159,809718.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.57,60.017,1567313105,"201051344000645","174011545737251",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,1424896.8,1424896.8,14652,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313161,809719.00
09/01/2019 00:45,2,0.000,ALERT,213.29,301.17,60.017,1567313105,"201051344000569","174011545737251",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,1442653.9,1442653.9,14647,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567313163,809720.00
09/01/2019 00:45,2,0.000,ALERT,213.74,300.57,60.006,1567313105,"179051228000119","174011545737251",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,227925.7,227925.7,14768,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567313165,809721.00
09/01/2019 01:00,2,0.000,ALERT,213.51,301.47,59.996,1567314005,"201051344000579","174011545737251",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14659,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314007,809722.00
09/01/2019 01:00,2,0.000,ALERT,213.74,299.37,59.975,1567314005,"201051344001025","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1430509.1,1430509.1,14646,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314009,809723.00
09/01/2019 01:00,2,0.000,ALERT,213.74,299.97,60.001,1567314005,"201051344001093","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1411277.0,1411277.0,14688,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314011,809724.00
09/01/2019 01:00,2,0.000,ALERT,213.51,301.17,59.996,1567314005,"201051344000458","174011545737251",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,1424247.1,1424247.1,14647,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314013,809725.00
09/01/2019 01:00,2,0.000,ALERT,213.74,300.57,59.990,1567314005,"201051344000890","174011545737251",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,1426729.8,1426729.8,14658,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314015,809726.00
09/01/2019 01:00,2,0.000,ALERT,213.51,300.87,60.001,1567314005,"201051344000988","174011545737251",0.00,14.00,0,295.76,302.37,0.0,0.0,0.000,1072836.9,1072836.9,14634,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314016,809727.00
09/01/2019 01:00,2,0.000,ALERT,214.19,301.17,59.996,1567314005,"201051344000582","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1403305.7,1403305.7,14645,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314018,809728.00
09/01/2019 01:00,2,0.000,ALERT,213.74,301.77,60.012,1567314005,"201051344000868","174011545737251",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,1411614.6,1411614.6,14646,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314020,809729.00
09/01/2019 01:00,2,0.000,ALERT,213.96,301.17,59.985,1567314005,"201051344000576","174011545737251",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,1426840.0,1426840.0,14678,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314022,809730.00
09/01/2019 01:00,2,0.000,ALERT,213.51,300.87,60.017,1567314005,"201051344001158","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1404444.0,1404444.0,14641,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314024,809731.00
09/01/2019 01:00,2,0.000,ALERT,213.74,299.37,59.990,1567314005,"201051344000917","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1420826.7,1420826.7,14689,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314026,809732.00
09/01/2019 01:00,2,0.000,ALERT,213.96,299.37,59.996,1567314005,"201051344000417","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1115650.8,1115650.8,14683,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314027,809733.00
09/01/2019 01:00,2,0.000,ALERT,213.96,299.97,59.990,1567314005,"201051344000685","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1426468.6,1426468.6,14660,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314029,809734.00
09/01/2019 01:00,2,0.000,ALERT,213.96,299.37,59.990,1567314005,"201051344000651","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1421666.2,1421666.2,14648,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314031,809735.00
09/01/2019 01:00,2,0.000,ALERT,213.29,301.47,59.985,1567314005,"201051344000594","174011545737251",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,1430769.6,1430769.6,14655,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314033,809736.00
09/01/2019 01:00,2,0.000,ALERT,213.74,300.87,59.996,1567314005,"201051344000469","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1411417.2,1411417.2,14670,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314035,809737.00
