ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 01:00,2,0.000,ALERT,213.96,299.97,59.964,1567314005,"201051344000585","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1438488.1,1438488.1,14639,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314036,809738.00
09/01/2019 01:00,2,0.000,ALERT,214.19,300.57,60.001,1567314005,"201051344000853","174011545737251",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,1433996.9,1433996.9,14659,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314038,809739.00
09/01/2019 01:00,2,0.000,ALERT,213.96,300.27,59.996,1567314005,"201051344001145","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14680,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314040,809740.00
09/01/2019 01:00,2,0.000,ALERT,213.74,299.97,60.001,1567314005,"201051344000438","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1429307.1,1429307.1,14652,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314042,809741.00
09/01/2019 01:00,2,0.000,ALERT,213.29,299.97,59.980,1567314005,"201051344001135","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14629,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314044,809742.00
09/01/2019 01:00,2,0.000,ALERT,213.29,300.87,60.017,1567314005,"201051344000983","174011545737251",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,1432429.3,1432429.3,14647,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314046,809743.00
09/01/2019 01:00,2,0.000,ALERT,213.74,299.67,60.001,1567314005,"201051344001203","174011545737251",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,1425758.8,1425758.8,14667,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314048,809744.00
09/01/2019 01:00,2,0.000,ALERT,213.74,300.27,59.996,1567314005,"201051344001230","174011545737251",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,1419353.9,1419353.9,14704,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314049,809745.00
09/01/2019 01:00,2,0.000,ALERT,213.51,299.67,59.990,1567314005,"201051344000646","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1413631.0,1413631.0,14663,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314051,809746.00
09/01/2019 01:00,2,0.000,ALERT,213.96,300.57,59.996,1567314005,"201051344000867","174011545737251",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,1409386.2,1409386.2,14676,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314053,809747.00
09/01/2019 01:00,2,0.000,ALERT,214.19,300.27,59.985,1567314005,"201051344000633","174011545737251",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,1405728.4,1405728.4,14685,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314055,809748.00
09/01/2019 01:00,2,0.000,ALERT,213.29,299.67,59.990,1567314005,"201051344000955","174011545737251",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1434480.9,1434480.9,14666,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314057,809749.00
09/01/2019 01:00,2,0.000,ALERT,213.74,299.97,59.985,1567314005,"201051344000648","174011545737251",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,1418805.1,1418805.1,14651,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314059,809750.00
09/01/2019 01:00,2,0.000,ALERT,213.96,300.57,59.985,1567314005,"201051344000645","174011545737251",0.00,14.30,0,298.47,302.37,0.0,0.0,0.000,1424896.8,1424896.8,14654,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314061,809751.00
09/01/2019 01:00,2,0.000,ALERT,213.74,301.47,59.996,1567314005,"201051344000569","174011545737251",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,1442653.9,1442653.9,14649,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314063,809752.00
09/01/2019 01:00,2,0.000,ALERT,213.96,300.27,59.985,1567314005,"179051228000119","174011545737251",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,227925.7,227925.7,14770,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567314065,809753.00
09/01/2019 01:15,2,0.000,ALERT,213.51,301.47,60.054,1567314904,"201051344000579","174011545737251",0.00,14.30,0,287.95,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14661,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314907,809754.00
09/01/2019 01:15,2,0.000,ALERT,213.51,299.07,60.033,1567314904,"201051344001025","174011545737251",0.00,13.30,0,287.05,302.07,0.0,0.0,0.000,1430509.1,1430509.1,14648,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314908,809755.00
09/01/2019 01:15,2,0.000,ALERT,213.74,299.67,60.038,1567314904,"201051344001093","174011545737251",0.00,14.30,0,287.05,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14690,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314910,809756.00
09/01/2019 01:15,2,0.000,ALERT,213.51,300.87,60.043,1567314904,"201051344000458","174011545737251",0.00,14.70,0,287.35,303.28,0.0,0.0,0.000,1424247.1,1424247.1,14649,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314912,809757.00
09/01/2019 01:15,2,0.000,ALERT,213.51,300.27,60.038,1567314904,"201051344000890","174011545737251",0.00,14.00,0,287.95,302.68,0.0,0.0,0.000,1426729.8,1426729.8,14660,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314914,809758.00
09/01/2019 01:15,2,0.000,ALERT,213.51,300.87,60.038,1567314904,"201051344000988","174011545737251",0.00,14.00,0,284.94,302.07,0.0,0.0,0.000,1072836.9,1072836.9,14636,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314916,809759.00
09/01/2019 01:15,2,0.000,ALERT,213.96,300.87,60.075,1567314904,"201051344000582","174011545737251",0.00,13.30,0,287.95,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14647,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314917,809760.00
09/01/2019 01:15,2,0.000,ALERT,213.51,301.47,60.065,1567314904,"201051344000868","174011545737251",0.00,13.70,0,287.95,303.28,0.0,0.0,0.000,1411614.6,1411614.6,14648,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314919,809761.00
09/01/2019 01:15,2,0.000,ALERT,213.96,301.17,60.033,1567314904,"201051344000576","174011545737251",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,1426840.0,1426840.0,14680,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314921,809762.00
09/01/2019 01:15,2,0.000,ALERT,213.51,300.57,60.038,1567314904,"201051344001158","174011545737251",0.00,13.30,0,286.74,302.07,0.0,0.0,0.000,1404444.0,1404444.0,14643,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314923,809763.00
09/01/2019 01:15,2,0.000,ALERT,213.74,299.37,60.038,1567314904,"201051344000917","174011545737251",0.00,14.70,0,285.84,300.87,0.0,0.0,0.000,1420826.7,1420826.7,14691,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314925,809764.00
09/01/2019 01:15,2,0.000,ALERT,213.51,299.07,60.038,1567314904,"201051344000417","174011545737251",0.00,14.00,0,286.74,300.87,0.0,0.0,0.000,1115650.8,1115650.8,14685,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314927,809765.00
09/01/2019 01:15,2,0.000,ALERT,213.96,299.67,60.038,1567314904,"201051344000685","174011545737251",0.00,13.70,0,287.35,301.47,0.0,0.0,0.000,1426468.6,1426468.6,14662,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314929,809766.00
09/01/2019 01:15,2,0.000,ALERT,213.74,299.07,60.033,1567314904,"201051344000651","174011545737251",0.00,13.00,0,287.05,301.17,0.0,0.0,0.000,1421666.2,1421666.2,14650,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314930,809767.00
09/01/2019 01:15,2,0.000,ALERT,213.51,301.77,60.043,1567314904,"201051344000594","174011545737251",0.00,14.00,0,287.05,302.98,0.0,0.0,0.000,1430769.6,1430769.6,14657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314932,809768.00
09/01/2019 01:15,2,0.000,ALERT,213.74,300.87,60.028,1567314904,"201051344000469","174011545737251",0.00,13.30,0,286.44,302.07,0.0,0.0,0.000,1411417.2,1411417.2,14672,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314934,809769.00
09/01/2019 01:15,2,0.000,ALERT,213.96,300.27,60.033,1567314904,"201051344000585","174011545737251",0.00,14.30,0,286.74,301.47,0.0,0.0,0.000,1438488.1,1438488.1,14641,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314936,809770.00
09/01/2019 01:15,2,0.000,ALERT,214.19,300.87,60.038,1567314904,"201051344000853","174011545737251",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,1433996.9,1433996.9,14661,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314938,809771.00
09/01/2019 01:15,2,0.000,ALERT,213.96,300.27,60.059,1567314904,"201051344001145","174011545737251",0.00,13.70,0,287.95,302.37,0.0,0.0,0.000,1435701.6,1435701.6,14682,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314940,809772.00
09/01/2019 01:15,2,0.000,ALERT,213.74,299.97,60.038,1567314904,"201051344000438","174011545737251",0.00,13.30,0,287.65,301.77,0.0,0.0,0.000,1429307.1,1429307.1,14654,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314942,809773.00
09/01/2019 01:15,2,0.000,ALERT,213.29,299.97,60.038,1567314904,"201051344001135","174011545737251",0.00,13.70,0,287.65,302.07,0.0,0.0,0.000,1417467.7,1417467.7,14631,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314943,809774.00
09/01/2019 01:15,2,0.000,ALERT,213.29,300.87,60.038,1567314904,"201051344000983","174011545737251",0.00,14.00,0,287.65,302.68,0.0,0.0,0.000,1432429.3,1432429.3,14649,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314945,809775.00
09/01/2019 01:15,2,0.000,ALERT,213.51,299.37,60.033,1567314904,"201051344001203","174011545737251",0.00,13.70,0,287.35,303.28,0.0,0.0,0.000,1425758.8,1425758.8,14669,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314947,809776.00
09/01/2019 01:15,2,0.000,ALERT,213.29,300.27,60.038,1567314904,"201051344001230","174011545737251",0.00,13.70,0,287.35,301.77,0.0,0.0,0.000,1419353.9,1419353.9,14706,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314949,809777.00
09/01/2019 01:15,2,0.000,ALERT,213.06,299.37,60.033,1567314904,"201051344000646","174011545737251",0.00,13.70,0,286.44,301.17,0.0,0.0,0.000,1413631.0,1413631.0,14665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314951,809778.00
09/01/2019 01:15,2,0.000,ALERT,213.74,300.57,60.038,1567314904,"201051344000867","174011545737251",0.00,14.30,0,287.05,302.68,0.0,0.0,0.000,1409386.2,1409386.2,14678,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314953,809779.00
09/01/2019 01:15,2,0.000,ALERT,214.19,300.57,60.033,1567314904,"201051344000633","174011545737251",0.00,13.30,0,285.54,301.77,0.0,0.0,0.000,1405728.4,1405728.4,14687,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314955,809780.00
09/01/2019 01:15,2,0.000,ALERT,213.29,299.67,60.028,1567314904,"201051344000955","174011545737251",0.00,14.00,0,287.35,301.47,0.0,0.0,0.000,1434480.9,1434480.9,14668,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314957,809781.00
09/01/2019 01:15,2,0.000,ALERT,213.74,300.27,60.038,1567314904,"201051344000648","174011545737251",0.00,13.30,0,286.74,302.37,0.0,0.0,0.000,1418805.1,1418805.1,14653,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567314958,809782.00
09/01/2019 01:15,2,0.000,ALERT,213.96,300.57,60.033,1567314904,"201051344000645","174011545737251",0.00,14.00,0,287.35,302.37,0.0,0.0,0.000,1424896.8,1424896.8,14656,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314960,809783.00
09/01/2019 01:15,2,0.000,ALERT,213.74,301.47,60.022,1567314904,"201051344000569","174011545737251",0.00,14.00,0,287.95,303.28,0.0,0.0,0.000,1442653.9,1442653.9,14651,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567314962,809784.00
09/01/2019 01:15,2,0.000,ALERT,213.96,300.27,60.043,1567314904,"179051228000119","174011545737251",0.00,15.30,0,286.14,302.07,0.0,0.0,0.000,227925.7,227925.7,14772,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567314964,809785.00
09/01/2019 01:30,2,0.000,ALERT,213.29,301.17,60.028,1567315805,"201051344000579","174011545737251",0.00,14.30,0,289.75,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14663,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315807,809786.00
09/01/2019 01:30,2,0.000,ALERT,213.06,298.17,60.033,1567315805,"201051344001025","174011545737251",0.00,13.30,0,292.46,303.88,0.0,0.0,0.000,1430509.1,1430509.1,14650,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315808,809787.00
09/01/2019 01:30,2,0.000,ALERT,213.06,298.77,60.065,1567315805,"201051344001093","174011545737251",0.00,14.30,0,293.36,303.88,0.0,0.0,0.000,1411277.0,1411277.0,14692,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315810,809788.00
09/01/2019 01:30,2,0.000,ALERT,213.06,300.87,60.038,1567315805,"201051344000458","174011545737251",0.00,14.70,0,289.45,303.28,0.0,0.0,0.000,1424247.1,1424247.1,14651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315812,809789.00
09/01/2019 01:30,2,0.000,ALERT,212.83,299.07,60.033,1567315805,"201051344000890","174011545737251",0.00,14.00,0,293.66,304.48,0.0,0.0,0.000,1426729.8,1426729.8,14662,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567315814,809790.00
09/01/2019 01:30,2,0.000,ALERT,213.06,300.57,60.033,1567315805,"201051344000988","174011545737251",0.00,14.00,0,287.05,302.37,0.0,0.0,0.000,1072836.9,1072836.9,14638,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315816,809791.00
09/01/2019 01:30,2,0.000,ALERT,213.29,299.67,60.054,1567315805,"201051344000582","174011545737251",0.00,13.30,0,294.26,304.78,0.0,0.0,0.000,1403305.7,1403305.7,14649,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315818,809792.00
09/01/2019 01:30,2,0.000,ALERT,213.06,301.17,60.028,1567315805,"201051344000868","174011545737251",0.00,13.70,0,289.75,303.28,0.0,0.0,0.000,1411614.6,1411614.6,14650,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567315819,809793.00
09/01/2019 01:30,2,0.000,ALERT,213.51,300.87,60.038,1567315805,"201051344000576","174011545737251",0.00,13.70,0,289.45,302.68,0.0,0.0,0.000,1426840.0,1426840.0,14682,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315821,809794.00
09/01/2019 01:30,2,0.000,ALERT,213.29,300.57,60.038,1567315805,"201051344001158","174011545737251",0.00,13.30,0,288.85,302.07,0.0,0.0,0.000,1404444.0,1404444.0,14645,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315823,809795.00
09/01/2019 01:30,2,0.000,ALERT,213.06,298.47,60.028,1567315805,"201051344000917","174011545737251",0.00,14.30,0,292.16,303.28,0.0,0.0,0.000,1420826.7,1420826.7,14693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315825,809796.00
09/01/2019 01:30,2,0.000,ALERT,213.29,298.47,60.033,1567315805,"201051344000417","174011545737251",0.00,14.00,0,292.76,303.58,0.0,0.0,0.000,1115650.8,1115650.8,14687,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315827,809797.00
09/01/2019 01:30,2,0.000,ALERT,213.29,298.77,60.028,1567315805,"201051344000685","174011545737251",0.00,13.70,0,293.36,304.18,0.0,0.0,0.000,1426468.6,1426468.6,14664,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315829,809798.00
09/01/2019 01:30,2,0.000,ALERT,213.06,298.17,60.033,1567315805,"201051344000651","174011545737251",0.00,13.00,0,292.46,303.28,0.0,0.0,0.000,1421666.2,1421666.2,14652,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315830,809799.00
09/01/2019 01:30,2,0.000,ALERT,213.06,301.47,60.022,1567315805,"201051344000594","174011545737251",0.00,14.00,0,289.15,302.98,0.0,0.0,0.000,1430769.6,1430769.6,14659,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315832,809800.00
09/01/2019 01:30,2,0.000,ALERT,213.29,300.57,60.054,1567315805,"201051344000469","174011545737251",0.00,13.00,0,288.25,302.07,0.0,0.0,0.000,1411417.2,1411417.2,14674,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315834,809801.00
09/01/2019 01:30,2,0.000,ALERT,213.29,299.07,60.038,1567315805,"201051344000585","174011545737251",0.00,14.30,0,293.06,304.18,0.0,0.0,0.000,1438488.1,1438488.1,14643,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315836,809802.00
09/01/2019 01:30,2,0.000,ALERT,213.96,300.57,60.028,1567315805,"201051344000853","174011545737251",0.00,13.70,0,289.45,302.68,0.0,0.0,0.000,1433996.9,1433996.9,14663,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567315838,809803.00
09/01/2019 01:30,2,0.000,ALERT,213.29,299.07,60.017,1567315805,"201051344001145","174011545737251",0.00,13.70,0,293.66,304.48,0.0,0.0,0.000,1435701.6,1435701.6,14684,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315840,809804.00
09/01/2019 01:30,2,0.000,ALERT,213.06,298.47,60.054,1567315805,"201051344000438","174011545737251",0.00,13.30,0,293.36,304.18,0.0,0.0,0.000,1429307.1,1429307.1,14656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315841,809805.00
09/01/2019 01:30,2,0.000,ALERT,212.61,298.77,60.022,1567315805,"201051344001135","174011545737251",0.00,13.70,0,293.06,304.18,0.0,0.0,0.000,1417467.7,1417467.7,14633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315843,809806.00
09/01/2019 01:30,2,0.000,ALERT,213.29,301.17,60.028,1567315805,"201051344000983","174011545737251",0.00,14.00,0,289.75,302.98,0.0,0.0,0.000,1432429.3,1432429.3,14651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315845,809807.00
09/01/2019 01:30,2,0.000,ALERT,213.06,298.47,60.022,1567315805,"201051344001203","174011545737251",0.00,13.70,0,292.76,305.08,0.0,0.0,0.000,1425758.8,1425758.8,14671,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567315847,809808.00
09/01/2019 01:30,2,0.000,ALERT,213.06,299.07,60.028,1567315805,"201051344001230","174011545737251",0.00,13.70,0,293.66,304.48,0.0,0.0,0.000,1419353.9,1419353.9,14708,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315849,809809.00
09/01/2019 01:30,2,0.000,ALERT,212.61,298.77,60.022,1567315805,"201051344000646","174011545737251",0.00,13.70,0,292.76,303.88,0.0,0.0,0.000,1413631.0,1413631.0,14667,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315850,809810.00
09/01/2019 01:30,2,0.000,ALERT,213.74,300.87,60.028,1567315805,"201051344000867","174011545737251",0.00,14.30,0,289.15,302.98,0.0,0.0,0.000,1409386.2,1409386.2,14680,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315852,809811.00
09/01/2019 01:30,2,0.000,ALERT,213.96,300.57,60.054,1567315805,"201051344000633","174011545737251",0.00,13.70,0,287.65,301.77,0.0,0.0,0.000,1405728.4,1405728.4,14689,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315854,809812.00
09/01/2019 01:30,2,0.000,ALERT,212.61,298.77,60.033,1567315805,"201051344000955","174011545737251",0.00,14.00,0,293.06,303.88,0.0,0.0,0.000,1434480.9,1434480.9,14670,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567315856,809813.00
09/01/2019 01:30,2,0.000,ALERT,213.51,300.27,60.001,1567315805,"201051344000648","174011545737251",0.00,13.30,0,288.85,302.68,0.0,0.0,0.000,1418805.1,1418805.1,14655,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315858,809814.00
09/01/2019 01:30,2,0.000,ALERT,213.74,300.87,60.022,1567315805,"201051344000645","174011545737251",0.00,14.30,0,289.45,302.37,0.0,0.0,0.000,1424896.8,1424896.8,14658,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315860,809815.00
09/01/2019 01:30,2,0.000,ALERT,213.29,301.17,60.028,1567315805,"201051344000569","174011545737251",0.00,14.00,0,290.05,303.28,0.0,0.0,0.000,1442653.9,1442653.9,14653,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567315862,809816.00
09/01/2019 01:30,2,0.000,ALERT,213.74,300.57,60.017,1567315805,"179051228000119","174011545737251",0.00,15.50,0,288.25,301.77,0.0,0.0,0.000,227925.7,227925.7,14774,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567315864,809817.00
09/01/2019 01:45,2,0.000,ALERT,213.51,301.47,60.006,1567316704,"201051344000579","174011545737251",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14665,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316706,809818.00
09/01/2019 01:45,2,0.000,ALERT,213.06,298.47,60.001,1567316704,"201051344001025","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1430509.1,1430509.1,14652,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316708,809819.00
09/01/2019 01:45,2,0.000,ALERT,213.29,298.77,60.012,1567316704,"201051344001093","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1411277.0,1411277.0,14694,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316710,809820.00
09/01/2019 01:45,2,0.000,ALERT,213.29,300.87,59.969,1567316704,"201051344000458","174011545737251",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,1424247.1,1424247.1,14653,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316712,809821.00
09/01/2019 01:45,2,0.000,ALERT,213.06,299.37,60.012,1567316704,"201051344000890","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1426729.8,1426729.8,14664,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316713,809822.00
09/01/2019 01:45,2,0.000,ALERT,213.29,300.87,60.017,1567316704,"201051344000988","174011545737251",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,1072836.9,1072836.9,14640,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316715,809823.00
09/01/2019 01:45,2,0.000,ALERT,213.74,299.97,60.012,1567316704,"201051344000582","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1403305.7,1403305.7,14651,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316717,809824.00
09/01/2019 01:45,2,0.000,ALERT,213.51,301.47,60.017,1567316704,"201051344000868","174011545737251",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,1411614.6,1411614.6,14652,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316719,809825.00
09/01/2019 01:45,2,0.000,ALERT,213.96,301.47,60.017,1567316704,"201051344000576","174011545737251",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,1426840.0,1426840.0,14684,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316721,809826.00
09/01/2019 01:45,2,0.000,ALERT,213.51,300.87,60.022,1567316704,"201051344001158","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1404444.0,1404444.0,14647,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316723,809827.00
09/01/2019 01:45,2,0.000,ALERT,213.51,298.77,60.017,1567316704,"201051344000917","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1420826.7,1420826.7,14695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316725,809828.00
09/01/2019 01:45,2,0.000,ALERT,213.51,298.77,59.975,1567316704,"201051344000417","174011545737251",0.00,14.00,0,295.76,299.67,0.0,0.0,0.000,1115650.8,1115650.8,14689,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316726,809829.00
09/01/2019 01:45,2,0.000,ALERT,213.74,299.07,60.022,1567316704,"201051344000685","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1426468.6,1426468.6,14666,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316728,809830.00
09/01/2019 01:45,2,0.000,ALERT,213.51,298.47,60.033,1567316704,"201051344000651","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1421666.2,1421666.2,14654,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316730,809831.00
09/01/2019 01:45,2,0.000,ALERT,213.29,301.77,60.028,1567316704,"201051344000594","174011545737251",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,1430769.6,1430769.6,14661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316732,809832.00
09/01/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1567316704,"201051344000469","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1411417.2,1411417.2,14676,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316734,809833.00
09/01/2019 01:45,2,0.000,ALERT,213.51,299.67,60.028,1567316704,"201051344000585","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1438488.1,1438488.1,14645,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316735,809834.00
09/01/2019 01:45,2,0.000,ALERT,214.19,300.87,59.996,1567316704,"201051344000853","174011545737251",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,1433996.9,1433996.9,14665,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316737,809835.00
09/01/2019 01:45,2,0.000,ALERT,213.74,299.37,60.065,1567316704,"201051344001145","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1435701.6,1435701.6,14686,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316739,809836.00
09/01/2019 01:45,2,0.000,ALERT,213.29,299.37,60.022,1567316704,"201051344000438","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1429307.1,1429307.1,14658,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316741,809837.00
09/01/2019 01:45,2,0.000,ALERT,213.06,299.07,60.028,1567316704,"201051344001135","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1417467.7,1417467.7,14635,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316743,809838.00
09/01/2019 01:45,2,0.000,ALERT,213.51,301.47,60.028,1567316704,"201051344000983","174011545737251",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,1432429.3,1432429.3,14653,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316745,809839.00
09/01/2019 01:45,2,0.000,ALERT,213.29,298.77,60.017,1567316704,"201051344001203","174011545737251",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,1425758.8,1425758.8,14673,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316747,809840.00
09/01/2019 01:45,2,0.000,ALERT,213.29,299.67,60.054,1567316704,"201051344001230","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1419353.9,1419353.9,14710,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316748,809841.00
09/01/2019 01:45,2,0.000,ALERT,212.83,299.07,60.022,1567316704,"201051344000646","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1413631.0,1413631.0,14669,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316750,809842.00
09/01/2019 01:45,2,0.000,ALERT,213.74,301.17,60.022,1567316704,"201051344000867","174011545737251",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,1409386.2,1409386.2,14682,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316752,809843.00
09/01/2019 01:45,2,0.000,ALERT,214.19,300.87,60.017,1567316704,"201051344000633","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1405728.4,1405728.4,14691,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316754,809844.00
09/01/2019 01:45,2,0.000,ALERT,212.83,299.37,59.980,1567316704,"201051344000955","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1434480.9,1434480.9,14672,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316756,809845.00
09/01/2019 01:45,2,0.000,ALERT,213.74,300.57,60.012,1567316704,"201051344000648","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1418805.1,1418805.1,14657,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316758,809846.00
09/01/2019 01:45,2,0.000,ALERT,213.96,300.87,60.028,1567316704,"201051344000645","174011545737251",0.00,14.00,0,298.77,302.37,0.0,0.0,0.000,1424896.8,1424896.8,14660,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567316760,809847.00
09/01/2019 01:45,2,0.000,ALERT,213.51,301.47,60.017,1567316704,"201051344000569","174011545737251",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,1442653.9,1442653.9,14655,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567316762,809848.00
09/01/2019 01:45,2,0.000,ALERT,213.96,300.57,59.980,1567316704,"179051228000119","174011545737251",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,227925.7,227925.7,14776,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567316764,809849.00
09/01/2019 02:00,2,0.000,ALERT,212.83,300.87,59.985,1567317604,"201051344000579","174011545737251",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14667,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317606,809850.00
09/01/2019 02:00,2,0.000,ALERT,213.06,298.17,60.022,1567317604,"201051344001025","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1430509.1,1430509.1,14654,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317608,809851.00
09/01/2019 02:00,2,0.000,ALERT,213.29,299.07,60.028,1567317604,"201051344001093","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1411277.0,1411277.0,14696,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317610,809852.00
09/01/2019 02:00,2,0.000,ALERT,213.06,300.57,60.028,1567317604,"201051344000458","174011545737251",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,1424247.1,1424247.1,14655,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317612,809853.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.67,60.033,1567317604,"201051344000890","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1426729.8,1426729.8,14666,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317614,809854.00
09/01/2019 02:00,2,0.000,ALERT,212.83,300.57,59.996,1567317604,"201051344000988","174011545737251",0.00,14.00,0,296.36,302.37,0.0,0.0,0.000,1072836.9,1072836.9,14642,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317616,809855.00
09/01/2019 02:00,2,0.000,ALERT,213.74,299.97,60.022,1567317604,"201051344000582","174011545737251",0.00,13.30,0,297.87,301.17,0.0,0.0,0.000,1403305.7,1403305.7,14653,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317617,809856.00
09/01/2019 02:00,2,0.000,ALERT,213.06,301.17,60.033,1567317604,"201051344000868","174011545737251",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,1411614.6,1411614.6,14654,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317619,809857.00
09/01/2019 02:00,2,0.000,ALERT,213.51,300.87,60.017,1567317604,"201051344000576","174011545737251",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,1426840.0,1426840.0,14686,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317621,809858.00
09/01/2019 02:00,2,0.000,ALERT,213.06,300.27,60.022,1567317604,"201051344001158","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1404444.0,1404444.0,14649,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317623,809859.00
09/01/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1567317604,"201051344000917","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1420826.7,1420826.7,14697,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317625,809860.00
09/01/2019 02:00,2,0.000,ALERT,213.51,298.77,59.985,1567317604,"201051344000417","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1115650.8,1115650.8,14691,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317626,809861.00
09/01/2019 02:00,2,0.000,ALERT,213.51,299.37,60.022,1567317604,"201051344000685","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1426468.6,1426468.6,14668,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317628,809862.00
09/01/2019 02:00,2,0.000,ALERT,213.29,298.47,60.017,1567317604,"201051344000651","174011545737251",0.00,13.00,0,296.66,299.97,0.0,0.0,0.000,1421666.2,1421666.2,14656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317630,809863.00
09/01/2019 02:00,2,0.000,ALERT,212.61,300.87,60.017,1567317604,"201051344000594","174011545737251",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,1430769.6,1430769.6,14663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317632,809864.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.97,60.017,1567317604,"201051344000469","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1411417.2,1411417.2,14678,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317634,809865.00
09/01/2019 02:00,2,0.000,ALERT,213.51,299.07,60.012,1567317604,"201051344000585","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1438488.1,1438488.1,14647,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317636,809866.00
09/01/2019 02:00,2,0.000,ALERT,213.74,299.97,60.017,1567317604,"201051344000853","174011545737251",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,1433996.9,1433996.9,14667,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317638,809867.00
09/01/2019 02:00,2,0.000,ALERT,213.51,299.37,60.017,1567317604,"201051344001145","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1435701.6,1435701.6,14688,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317639,809868.00
09/01/2019 02:00,2,0.000,ALERT,213.29,299.07,60.028,1567317604,"201051344000438","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1429307.1,1429307.1,14660,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317641,809869.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.07,60.017,1567317604,"201051344001135","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1417467.7,1417467.7,14637,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317643,809870.00
09/01/2019 02:00,2,0.000,ALERT,212.83,300.27,60.022,1567317604,"201051344000983","174011545737251",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,1432429.3,1432429.3,14655,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317645,809871.00
09/01/2019 02:00,2,0.000,ALERT,213.29,298.77,60.017,1567317604,"201051344001203","174011545737251",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1425758.8,1425758.8,14675,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317647,809872.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.37,60.012,1567317604,"201051344001230","174011545737251",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1419353.9,1419353.9,14712,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317649,809873.00
09/01/2019 02:00,2,0.000,ALERT,212.83,298.77,60.012,1567317604,"201051344000646","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1413631.0,1413631.0,14671,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317650,809874.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.97,60.017,1567317604,"201051344000867","174011545737251",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,1409386.2,1409386.2,14684,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317652,809875.00
09/01/2019 02:00,2,0.000,ALERT,213.51,299.67,60.033,1567317604,"201051344000633","174011545737251",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1405728.4,1405728.4,14693,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317654,809876.00
09/01/2019 02:00,2,0.000,ALERT,212.83,299.07,60.001,1567317604,"201051344000955","174011545737251",0.00,13.70,0,296.96,300.27,0.0,0.0,0.000,1434480.9,1434480.9,14674,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317656,809877.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.07,60.012,1567317604,"201051344000648","174011545737251",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,1418805.1,1418805.1,14659,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317658,809878.00
09/01/2019 02:00,2,0.000,ALERT,213.29,299.97,59.964,1567317604,"201051344000645","174011545737251",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,1424896.8,1424896.8,14662,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567317660,809879.00
09/01/2019 02:00,2,0.000,ALERT,212.83,300.27,59.990,1567317604,"201051344000569","174011545737251",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,1442653.9,1442653.9,14657,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567317662,809880.00
09/01/2019 02:00,2,0.000,ALERT,213.06,299.37,59.990,1567317604,"179051228000119","174011545737251",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,227925.7,227925.7,14778,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567317664,809881.00
