ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 02:15,2,0.000,ALERT,212.83,300.27,60.006,1567318504,"201051344000579","174011545737251",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,1444350.1,1444350.1,14669,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318506,809882.00
09/01/2019 02:15,2,0.000,ALERT,213.29,298.77,60.017,1567318504,"201051344001025","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1430509.1,1430509.1,14656,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318508,809883.00
09/01/2019 02:15,2,0.000,ALERT,213.29,299.37,60.012,1567318504,"201051344001093","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1411277.0,1411277.0,14698,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318510,809884.00
09/01/2019 02:15,2,0.000,ALERT,212.83,299.97,60.006,1567318504,"201051344000458","174011545737251",0.00,14.30,0,298.17,302.68,0.0,0.0,0.000,1424247.1,1424247.1,14657,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318512,809885.00
09/01/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1567318504,"201051344000890","174011545737251",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,1426729.8,1426729.8,14668,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318514,809886.00
09/01/2019 02:15,2,0.000,ALERT,212.83,299.67,60.017,1567318504,"201051344000988","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1072836.9,1072836.9,14644,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318516,809887.00
09/01/2019 02:15,2,0.000,ALERT,213.96,300.27,60.006,1567318504,"201051344000582","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14655,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318517,809888.00
09/01/2019 02:15,2,0.000,ALERT,213.06,300.57,60.012,1567318504,"201051344000868","174011545737251",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1411614.6,1411614.6,14656,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318519,809889.00
09/01/2019 02:15,2,0.000,ALERT,213.51,300.57,60.006,1567318504,"201051344000576","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1426840.0,1426840.0,14688,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318521,809890.00
09/01/2019 02:15,2,0.000,ALERT,212.83,299.67,60.006,1567318504,"201051344001158","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1404444.0,1404444.0,14651,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318523,809891.00
09/01/2019 02:15,2,0.000,ALERT,213.51,298.77,60.001,1567318504,"201051344000917","174011545737251",0.00,14.30,0,296.06,300.27,0.0,0.0,0.000,1420826.7,1420826.7,14699,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318525,809892.00
09/01/2019 02:15,2,0.000,ALERT,213.74,298.77,59.996,1567318504,"201051344000417","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1115650.8,1115650.8,14693,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318527,809893.00
09/01/2019 02:15,2,0.000,ALERT,213.74,299.07,60.033,1567318504,"201051344000685","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1426468.6,1426468.6,14670,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318529,809894.00
09/01/2019 02:15,2,0.000,ALERT,213.74,298.47,59.959,1567318504,"201051344000651","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14658,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318531,809895.00
09/01/2019 02:15,2,0.000,ALERT,212.83,300.87,60.006,1567318504,"201051344000594","174011545737251",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1430769.6,1430769.6,14665,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318532,809896.00
09/01/2019 02:15,2,0.000,ALERT,213.29,299.97,60.006,1567318504,"201051344000469","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1411417.2,1411417.2,14680,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318534,809897.00
09/01/2019 02:15,2,0.000,ALERT,213.51,299.37,60.006,1567318504,"201051344000585","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1438488.1,1438488.1,14649,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318536,809898.00
09/01/2019 02:15,2,0.000,ALERT,213.51,299.97,60.012,1567318504,"201051344000853","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1433996.9,1433996.9,14669,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318538,809899.00
09/01/2019 02:15,2,0.000,ALERT,213.74,299.67,60.012,1567318504,"201051344001145","174011545737251",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1435701.6,1435701.6,14690,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318540,809900.00
09/01/2019 02:15,2,0.000,ALERT,213.51,299.37,60.022,1567318504,"201051344000438","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1429307.1,1429307.1,14662,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318541,809901.00
09/01/2019 02:15,2,0.000,ALERT,213.06,299.37,60.017,1567318504,"201051344001135","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1417467.7,1417467.7,14639,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318543,809902.00
09/01/2019 02:15,2,0.000,ALERT,213.06,300.27,59.990,1567318504,"201051344000983","174011545737251",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,1432429.3,1432429.3,14657,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318545,809903.00
09/01/2019 02:15,2,0.000,ALERT,213.51,298.77,60.059,1567318504,"201051344001203","174011545737251",0.00,13.30,0,296.96,302.68,0.0,0.0,0.000,1425758.8,1425758.8,14677,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567318547,809904.00
09/01/2019 02:15,2,0.000,ALERT,213.29,299.37,60.022,1567318504,"201051344001230","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1419353.9,1419353.9,14714,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318549,809905.00
09/01/2019 02:15,2,0.000,ALERT,213.06,299.07,60.028,1567318504,"201051344000646","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1413631.0,1413631.0,14673,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318551,809906.00
09/01/2019 02:15,2,0.000,ALERT,213.51,299.67,59.996,1567318504,"201051344000867","174011545737251",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,1409386.2,1409386.2,14686,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318553,809907.00
09/01/2019 02:15,2,0.000,ALERT,213.51,299.67,60.022,1567318504,"201051344000633","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1405728.4,1405728.4,14695,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318554,809908.00
09/01/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1567318504,"201051344000955","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14676,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318556,809909.00
09/01/2019 02:15,2,0.000,ALERT,213.29,299.37,60.017,1567318504,"201051344000648","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1418805.1,1418805.1,14661,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318558,809910.00
09/01/2019 02:15,2,0.000,ALERT,213.51,299.97,60.038,1567318504,"201051344000645","174011545737251",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,1424896.8,1424896.8,14664,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318560,809911.00
09/01/2019 02:15,2,0.000,ALERT,213.06,300.57,60.017,1567318504,"201051344000569","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1442653.9,1442653.9,14659,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567318562,809912.00
09/01/2019 02:15,2,0.000,ALERT,213.29,299.67,59.996,1567318504,"179051228000119","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,227925.7,227925.7,14780,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567318564,809913.00
09/01/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1567319404,"201051344000579","174011545737251",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,1444350.1,1444350.1,14671,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319407,809914.00
09/01/2019 02:30,2,0.000,ALERT,213.51,299.07,60.006,1567319404,"201051344001025","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1430509.1,1430509.1,14658,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319408,809915.00
09/01/2019 02:30,2,0.000,ALERT,213.74,299.67,60.001,1567319404,"201051344001093","174011545737251",0.00,14.00,0,297.26,300.87,0.0,0.0,0.000,1411277.0,1411277.0,14700,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319410,809916.00
09/01/2019 02:30,2,0.000,ALERT,213.29,300.57,60.001,1567319404,"201051344000458","174011545737251",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,1424247.1,1424247.1,14659,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319412,809917.00
09/01/2019 02:30,2,0.000,ALERT,213.51,300.57,60.012,1567319404,"201051344000890","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14670,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319414,809918.00
09/01/2019 02:30,2,0.000,ALERT,213.06,300.27,60.043,1567319404,"201051344000988","174011545737251",0.00,13.70,0,295.16,301.77,0.0,0.0,0.000,1072836.9,1072836.9,14646,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319416,809919.00
09/01/2019 02:30,2,0.000,ALERT,213.96,300.87,60.006,1567319404,"201051344000582","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14657,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319418,809920.00
09/01/2019 02:30,2,0.000,ALERT,213.29,301.17,60.012,1567319404,"201051344000868","174011545737251",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,1411614.6,1411614.6,14658,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319419,809921.00
09/01/2019 02:30,2,0.000,ALERT,213.74,300.87,60.012,1567319404,"201051344000576","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1426840.0,1426840.0,14690,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319421,809922.00
09/01/2019 02:30,2,0.000,ALERT,213.29,300.27,60.012,1567319404,"201051344001158","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1404444.0,1404444.0,14653,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319423,809923.00
09/01/2019 02:30,2,0.000,ALERT,213.74,299.37,59.990,1567319404,"201051344000917","174011545737251",0.00,14.30,0,295.76,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14701,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319425,809924.00
09/01/2019 02:30,2,0.000,ALERT,213.74,299.37,60.006,1567319404,"201051344000417","174011545737251",0.00,13.70,0,296.06,300.27,0.0,0.0,0.000,1115650.8,1115650.8,14695,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319427,809925.00
09/01/2019 02:30,2,0.000,ALERT,213.96,299.97,60.017,1567319404,"201051344000685","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1426468.6,1426468.6,14672,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319428,809926.00
09/01/2019 02:30,2,0.000,ALERT,213.74,298.77,60.012,1567319404,"201051344000651","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1421666.2,1421666.2,14660,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319430,809927.00
09/01/2019 02:30,2,0.000,ALERT,213.06,301.17,60.017,1567319404,"201051344000594","174011545737251",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,1430769.6,1430769.6,14667,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319432,809928.00
09/01/2019 02:30,2,0.000,ALERT,213.29,300.57,60.017,1567319404,"201051344000469","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1411417.2,1411417.2,14682,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319434,809929.00
09/01/2019 02:30,2,0.000,ALERT,213.74,299.97,60.022,1567319404,"201051344000585","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1438488.1,1438488.1,14651,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319436,809930.00
09/01/2019 02:30,2,0.000,ALERT,213.74,300.57,60.017,1567319404,"201051344000853","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1433996.9,1433996.9,14671,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319438,809931.00
09/01/2019 02:30,2,0.000,ALERT,213.74,299.97,60.017,1567319404,"201051344001145","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14692,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319440,809932.00
09/01/2019 02:30,2,0.000,ALERT,213.51,299.67,60.028,1567319404,"201051344000438","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14664,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319441,809933.00
09/01/2019 02:30,2,0.000,ALERT,213.06,299.67,60.017,1567319404,"201051344001135","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1417467.7,1417467.7,14641,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319443,809934.00
09/01/2019 02:30,2,0.000,ALERT,213.06,301.17,59.996,1567319404,"201051344000983","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1432429.3,1432429.3,14659,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319445,809935.00
09/01/2019 02:30,2,0.000,ALERT,213.51,299.37,60.012,1567319404,"201051344001203","174011545737251",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14679,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319447,809936.00
09/01/2019 02:30,2,0.000,ALERT,213.51,300.27,60.043,1567319404,"201051344001230","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14716,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319449,809937.00
09/01/2019 02:30,2,0.000,ALERT,213.06,299.37,60.017,1567319404,"201051344000646","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14675,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319450,809938.00
09/01/2019 02:30,2,0.000,ALERT,213.51,300.27,60.022,1567319404,"201051344000867","174011545737251",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,1409386.2,1409386.2,14688,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319452,809939.00
09/01/2019 02:30,2,0.000,ALERT,213.74,300.27,60.028,1567319404,"201051344000633","174011545737251",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,1405728.4,1405728.4,14697,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319454,809940.00
09/01/2019 02:30,2,0.000,ALERT,213.06,299.67,60.017,1567319404,"201051344000955","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14678,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319456,809941.00
09/01/2019 02:30,2,0.000,ALERT,213.29,299.97,60.028,1567319404,"201051344000648","174011545737251",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1418805.1,1418805.1,14663,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567319458,809942.00
09/01/2019 02:30,2,0.000,ALERT,213.74,300.57,60.017,1567319404,"201051344000645","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1424896.8,1424896.8,14666,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319460,809943.00
09/01/2019 02:30,2,0.000,ALERT,213.29,301.17,60.028,1567319404,"201051344000569","174011545737251",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,1442653.9,1442653.9,14661,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567319462,809944.00
09/01/2019 02:30,2,0.000,ALERT,213.51,300.27,60.017,1567319404,"179051228000119","174011545737251",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,227925.7,227925.7,14782,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567319464,809945.00
09/01/2019 02:45,2,0.000,ALERT,213.29,301.17,60.022,1567320304,"201051344000579","174011545737251",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1444350.1,1444350.1,14673,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320306,809946.00
09/01/2019 02:45,2,0.000,ALERT,213.51,298.77,60.017,1567320304,"201051344001025","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320308,809947.00
09/01/2019 02:45,2,0.000,ALERT,213.51,299.37,60.017,1567320304,"201051344001093","174011545737251",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14702,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320310,809948.00
09/01/2019 02:45,2,0.000,ALERT,213.06,300.57,60.022,1567320304,"201051344000458","174011545737251",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,1424247.1,1424247.1,14661,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320312,809949.00
09/01/2019 02:45,2,0.000,ALERT,213.51,299.97,60.022,1567320304,"201051344000890","174011545737251",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14672,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320314,809950.00
09/01/2019 02:45,2,0.000,ALERT,213.06,300.57,60.038,1567320304,"201051344000988","174011545737251",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,1072836.9,1072836.9,14648,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320316,809951.00
09/01/2019 02:45,2,0.000,ALERT,213.96,300.57,59.990,1567320304,"201051344000582","174011545737251",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14659,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320317,809952.00
09/01/2019 02:45,2,0.000,ALERT,213.06,301.17,60.022,1567320304,"201051344000868","174011545737251",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,1411614.6,1411614.6,14660,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320319,809953.00
09/01/2019 02:45,2,0.000,ALERT,213.74,301.17,60.022,1567320304,"201051344000576","174011545737251",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1426840.0,1426840.0,14693,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320322,809954.00
09/01/2019 02:45,2,0.000,ALERT,213.29,299.67,60.022,1567320304,"201051344001158","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1404444.0,1404444.0,14656,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320324,809955.00
09/01/2019 02:45,2,0.000,ALERT,213.51,298.47,60.070,1567320304,"201051344000917","174011545737251",0.00,14.00,0,295.76,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14704,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320327,809956.00
09/01/2019 02:45,2,0.000,ALERT,213.74,299.07,60.043,1567320304,"201051344000417","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14698,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320329,809957.00
09/01/2019 02:45,2,0.000,ALERT,213.96,299.67,60.038,1567320304,"201051344000685","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14675,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320331,809958.00
09/01/2019 02:45,2,0.000,ALERT,213.74,298.77,60.065,1567320304,"201051344000651","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14663,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320334,809959.00
09/01/2019 02:45,2,0.000,ALERT,213.29,301.47,60.038,1567320304,"201051344000594","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1430769.6,1430769.6,14670,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320336,809960.00
09/01/2019 02:45,2,0.000,ALERT,213.29,300.57,60.033,1567320304,"201051344000469","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1411417.2,1411417.2,14685,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320339,809961.00
09/01/2019 02:45,2,0.000,ALERT,213.74,299.67,60.028,1567320304,"201051344000585","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1438488.1,1438488.1,14654,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320341,809962.00
09/01/2019 02:45,2,0.000,ALERT,213.74,300.57,60.049,1567320304,"201051344000853","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1433996.9,1433996.9,14674,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320344,809963.00
09/01/2019 02:45,2,0.000,ALERT,213.74,299.97,60.038,1567320304,"201051344001145","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1435701.6,1435701.6,14695,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320346,809964.00
09/01/2019 02:45,2,0.000,ALERT,213.51,299.37,60.033,1567320304,"201051344000438","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1429307.1,1429307.1,14667,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320348,809965.00
09/01/2019 02:45,2,0.000,ALERT,213.06,298.77,60.033,1567320304,"201051344001135","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1417467.7,1417467.7,14644,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320351,809966.00
09/01/2019 02:45,2,0.000,ALERT,213.29,300.57,60.033,1567320304,"201051344000983","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1432429.3,1432429.3,14662,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320354,809967.00
09/01/2019 02:45,2,0.000,ALERT,213.51,298.77,60.038,1567320304,"201051344001203","174011545737251",0.00,13.30,0,296.36,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320356,809968.00
09/01/2019 02:45,2,0.000,ALERT,213.29,299.37,60.033,1567320304,"201051344001230","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320358,809969.00
09/01/2019 02:45,2,0.000,ALERT,213.06,298.77,60.028,1567320304,"201051344000646","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14677,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320360,809970.00
09/01/2019 02:45,2,0.000,ALERT,213.51,299.97,60.028,1567320304,"201051344000867","174011545737251",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,1409386.2,1409386.2,14690,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320362,809971.00
09/01/2019 02:45,2,0.000,ALERT,213.74,299.67,60.038,1567320304,"201051344000633","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1405728.4,1405728.4,14699,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320364,809972.00
09/01/2019 02:45,2,0.000,ALERT,212.83,298.77,60.028,1567320304,"201051344000955","174011545737251",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14680,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320365,809973.00
09/01/2019 02:45,2,0.000,ALERT,213.06,299.37,60.065,1567320304,"201051344000648","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1418805.1,1418805.1,14665,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320367,809974.00
09/01/2019 02:45,2,0.000,ALERT,213.51,299.67,60.033,1567320304,"201051344000645","174011545737251",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,1424896.8,1424896.8,14668,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567320369,809975.00
09/01/2019 02:45,2,0.000,ALERT,212.83,300.87,60.065,1567320304,"201051344000569","174011545737251",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,1442653.9,1442653.9,14663,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567320371,809976.00
09/01/2019 02:45,2,0.000,ALERT,213.51,299.97,60.028,1567320304,"179051228000119","174011545737251",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,227925.7,227925.7,14784,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567320373,809977.00
09/01/2019 03:00,2,0.000,ALERT,212.83,300.27,59.990,1567321205,"201051344000579","174011545737251",0.00,13.70,0,299.07,302.68,0.0,0.0,0.000,1444350.1,1444350.1,14675,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321207,809978.00
09/01/2019 03:00,2,0.000,ALERT,213.51,299.07,59.975,1567321205,"201051344001025","174011545737251",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14662,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321209,809979.00
09/01/2019 03:00,2,0.000,ALERT,213.51,299.67,60.017,1567321205,"201051344001093","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14704,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321211,809980.00
09/01/2019 03:00,2,0.000,ALERT,213.06,299.97,60.012,1567321205,"201051344000458","174011545737251",0.00,14.30,0,298.47,302.68,0.0,0.0,0.000,1424247.1,1424247.1,14663,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321212,809981.00
09/01/2019 03:00,2,0.000,ALERT,213.51,300.27,60.049,1567321205,"201051344000890","174011545737251",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,1426729.8,1426729.8,14674,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321214,809982.00
09/01/2019 03:00,2,0.000,ALERT,212.83,299.67,60.017,1567321205,"201051344000988","174011545737251",0.00,13.70,0,295.76,301.77,0.0,0.0,0.000,1072836.9,1072836.9,14650,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321216,809983.00
09/01/2019 03:00,2,0.000,ALERT,213.96,300.57,60.017,1567321205,"201051344000582","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14661,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321218,809984.00
09/01/2019 03:00,2,0.000,ALERT,212.83,300.27,60.012,1567321205,"201051344000868","174011545737251",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,1411614.6,1411614.6,14662,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321220,809985.00
09/01/2019 03:00,2,0.000,ALERT,213.29,300.27,59.996,1567321205,"201051344000576","174011545737251",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,1426840.0,1426840.0,14695,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321221,809986.00
09/01/2019 03:00,2,0.000,ALERT,212.83,299.37,60.006,1567321205,"201051344001158","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1404444.0,1404444.0,14658,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321223,809987.00
09/01/2019 03:00,2,0.000,ALERT,213.74,299.37,60.006,1567321205,"201051344000917","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1420826.7,1420826.7,14706,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321225,809988.00
09/01/2019 03:00,2,0.000,ALERT,213.74,299.37,60.001,1567321205,"201051344000417","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14700,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321227,809989.00
09/01/2019 03:00,2,0.000,ALERT,213.96,299.97,60.001,1567321205,"201051344000685","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1426468.6,1426468.6,14677,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321229,809990.00
09/01/2019 03:00,2,0.000,ALERT,213.74,299.07,59.996,1567321205,"201051344000651","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1421666.2,1421666.2,14665,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321230,809991.00
09/01/2019 03:00,2,0.000,ALERT,212.83,300.87,59.969,1567321205,"201051344000594","174011545737251",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,1430769.6,1430769.6,14672,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321232,809992.00
09/01/2019 03:00,2,0.000,ALERT,213.06,299.67,60.038,1567321205,"201051344000469","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1411417.2,1411417.2,14687,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321234,809993.00
09/01/2019 03:00,2,0.000,ALERT,213.74,299.97,60.001,1567321205,"201051344000585","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1438488.1,1438488.1,14656,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321236,809994.00
09/01/2019 03:00,2,0.000,ALERT,213.29,299.97,59.996,1567321205,"201051344000853","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1433996.9,1433996.9,14676,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321238,809995.00
09/01/2019 03:00,2,0.000,ALERT,213.74,300.27,59.990,1567321205,"201051344001145","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14697,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321240,809996.00
09/01/2019 03:00,2,0.000,ALERT,213.51,299.67,60.006,1567321205,"201051344000438","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1429307.1,1429307.1,14669,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321241,809997.00
09/01/2019 03:00,2,0.000,ALERT,213.06,299.67,60.049,1567321205,"201051344001135","174011545737251",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14646,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321243,809998.00
09/01/2019 03:00,2,0.000,ALERT,212.83,300.27,59.996,1567321205,"201051344000983","174011545737251",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,1432429.3,1432429.3,14664,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321245,809999.00
09/01/2019 03:00,2,0.000,ALERT,213.51,299.67,59.996,1567321205,"201051344001203","174011545737251",0.00,13.30,0,296.36,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14684,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321247,810000.00
09/01/2019 03:00,2,0.000,ALERT,213.29,299.97,59.990,1567321205,"201051344001230","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1419353.9,1419353.9,14721,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321249,810001.00
09/01/2019 03:00,2,0.000,ALERT,212.83,299.67,59.985,1567321205,"201051344000646","174011545737251",0.00,13.30,0,296.06,301.17,0.0,0.0,0.000,1413631.0,1413631.0,14680,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321252,810002.00
09/01/2019 03:00,2,0.000,ALERT,213.06,299.67,59.996,1567321205,"201051344000867","174011545737251",0.00,14.00,0,297.57,302.37,0.0,0.0,0.000,1409386.2,1409386.2,14693,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321254,810003.00
09/01/2019 03:00,2,0.000,ALERT,213.51,299.37,59.990,1567321205,"201051344000633","174011545737251",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,1405728.4,1405728.4,14702,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321257,810004.00
09/01/2019 03:00,2,0.000,ALERT,213.06,299.67,59.990,1567321205,"201051344000955","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1434480.9,1434480.9,14683,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321260,810005.00
09/01/2019 03:00,2,0.000,ALERT,213.06,299.07,59.990,1567321205,"201051344000648","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1418805.1,1418805.1,14668,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321263,810006.00
09/01/2019 03:00,2,0.000,ALERT,213.51,299.97,60.006,1567321205,"201051344000645","174011545737251",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,1424896.8,1424896.8,14671,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567321265,810007.00
09/01/2019 03:00,2,0.000,ALERT,213.06,300.57,59.985,1567321205,"201051344000569","174011545737251",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,1442653.9,1442653.9,14665,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567321267,810008.00
09/01/2019 03:00,2,0.000,ALERT,213.29,299.67,59.985,1567321205,"179051228000119","174011545737251",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,227925.7,227925.7,14786,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567321269,810009.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.77,60.033,1567322104,"201051344000579","174011545737251",0.00,14.00,0,298.17,304.48,0.0,0.0,0.000,1444350.1,1444350.1,14677,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322107,810010.00
09/01/2019 03:15,2,0.000,ALERT,213.51,298.77,60.033,1567322104,"201051344001025","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1430509.1,1430509.1,14664,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322108,810011.00
09/01/2019 03:15,2,0.000,ALERT,213.74,299.37,60.033,1567322104,"201051344001093","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1411277.0,1411277.0,14706,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322110,810012.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.47,60.033,1567322104,"201051344000458","174011545737251",0.00,14.30,0,298.17,304.48,0.0,0.0,0.000,1424247.1,1424247.1,14665,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322112,810013.00
09/01/2019 03:15,2,0.000,ALERT,213.51,299.97,60.033,1567322104,"201051344000890","174011545737251",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,1426729.8,1426729.8,14676,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322114,810014.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.47,60.028,1567322104,"201051344000988","174011545737251",0.00,13.70,0,295.16,303.28,0.0,0.0,0.000,1072836.9,1072836.9,14652,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322116,810015.00
09/01/2019 03:15,2,0.000,ALERT,213.96,300.87,60.028,1567322104,"201051344000582","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1403305.7,1403305.7,14663,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322117,810016.00
09/01/2019 03:15,2,0.000,ALERT,213.74,302.07,60.070,1567322104,"201051344000868","174011545737251",0.00,13.30,0,298.47,304.78,0.0,0.0,0.000,1411614.6,1411614.6,14664,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322119,810017.00
09/01/2019 03:15,2,0.000,ALERT,214.19,301.77,60.028,1567322104,"201051344000576","174011545737251",0.00,13.30,0,297.87,303.88,0.0,0.0,0.000,1426840.0,1426840.0,14697,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322121,810018.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.17,60.028,1567322104,"201051344001158","174011545737251",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,1404444.0,1404444.0,14660,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322123,810019.00
09/01/2019 03:15,2,0.000,ALERT,213.51,299.07,60.022,1567322104,"201051344000917","174011545737251",0.00,14.30,0,296.06,300.87,0.0,0.0,0.000,1420826.7,1420826.7,14708,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322125,810020.00
09/01/2019 03:15,2,0.000,ALERT,213.74,298.77,60.012,1567322104,"201051344000417","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1115650.8,1115650.8,14702,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322127,810021.00
09/01/2019 03:15,2,0.000,ALERT,213.74,299.67,60.022,1567322104,"201051344000685","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1426468.6,1426468.6,14679,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322128,810022.00
09/01/2019 03:15,2,0.000,ALERT,213.74,299.07,60.028,1567322104,"201051344000651","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1421666.2,1421666.2,14667,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322130,810023.00
09/01/2019 03:15,2,0.000,ALERT,213.51,302.07,60.028,1567322104,"201051344000594","174011545737251",0.00,13.70,0,297.87,304.48,0.0,0.0,0.000,1430769.6,1430769.6,14674,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322132,810024.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.47,60.028,1567322104,"201051344000469","174011545737251",0.00,13.00,0,296.66,303.28,0.0,0.0,0.000,1411417.2,1411417.2,14689,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322134,810025.00
