ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 03:15,2,0.000,ALERT,213.74,299.97,60.054,1567322104,"201051344000585","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1438488.1,1438488.1,14658,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322136,810026.00
09/01/2019 03:15,2,0.000,ALERT,214.19,301.17,60.059,1567322104,"201051344000853","174011545737251",0.00,13.30,0,297.87,304.18,0.0,0.0,0.000,1433996.9,1433996.9,14678,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322138,810027.00
09/01/2019 03:15,2,0.000,ALERT,213.96,299.97,60.038,1567322104,"201051344001145","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1435701.6,1435701.6,14699,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322140,810028.00
09/01/2019 03:15,2,0.000,ALERT,213.51,299.37,60.028,1567322104,"201051344000438","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1429307.1,1429307.1,14671,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322141,810029.00
09/01/2019 03:15,2,0.000,ALERT,213.29,299.37,60.028,1567322104,"201051344001135","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1417467.7,1417467.7,14648,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567322143,810030.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.47,60.022,1567322104,"201051344000983","174011545737251",0.00,13.70,0,297.87,304.18,0.0,0.0,0.000,1432429.3,1432429.3,14666,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322145,810031.00
09/01/2019 03:15,2,0.000,ALERT,213.51,299.07,60.017,1567322104,"201051344001203","174011545737251",0.00,13.30,0,297.26,303.28,0.0,0.0,0.000,1425758.8,1425758.8,14686,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322147,810032.00
09/01/2019 03:15,2,0.000,ALERT,213.51,299.97,60.022,1567322104,"201051344001230","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1419353.9,1419353.9,14723,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322149,810033.00
09/01/2019 03:15,2,0.000,ALERT,213.06,299.07,60.033,1567322104,"201051344000646","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1413631.0,1413631.0,14682,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322150,810034.00
09/01/2019 03:15,2,0.000,ALERT,213.96,300.87,60.022,1567322104,"201051344000867","174011545737251",0.00,14.00,0,297.57,304.48,0.0,0.0,0.000,1409386.2,1409386.2,14695,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322152,810035.00
09/01/2019 03:15,2,0.000,ALERT,214.19,300.87,60.017,1567322104,"201051344000633","174011545737251",0.00,13.30,0,296.06,303.28,0.0,0.0,0.000,1405728.4,1405728.4,14704,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322154,810036.00
09/01/2019 03:15,2,0.000,ALERT,213.06,299.07,60.012,1567322104,"201051344000955","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1434480.9,1434480.9,14685,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322156,810037.00
09/01/2019 03:15,2,0.000,ALERT,213.74,300.57,60.012,1567322104,"201051344000648","174011545737251",0.00,13.00,0,297.26,304.18,0.0,0.0,0.000,1418805.1,1418805.1,14670,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322158,810038.00
09/01/2019 03:15,2,0.000,ALERT,213.96,301.17,60.012,1567322104,"201051344000645","174011545737251",0.00,13.70,0,297.87,304.18,0.0,0.0,0.000,1424896.8,1424896.8,14673,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322160,810039.00
09/01/2019 03:15,2,0.000,ALERT,213.74,301.77,60.017,1567322104,"201051344000569","174011545737251",0.00,13.70,0,298.47,304.78,0.0,0.0,0.000,1442653.9,1442653.9,14667,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567322162,810040.00
09/01/2019 03:15,2,0.000,ALERT,213.96,300.87,60.022,1567322104,"179051228000119","174011545737251",0.00,15.30,0,296.06,302.98,0.0,0.0,0.000,227925.7,227925.7,14788,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567322164,810041.00
09/01/2019 03:30,2,0.000,ALERT,213.51,301.77,60.017,1567323004,"201051344000579","174011545737251",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14679,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323006,810042.00
09/01/2019 03:30,2,0.000,ALERT,213.29,298.47,60.017,1567323004,"201051344001025","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,1430509.1,1430509.1,14666,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323008,810043.00
09/01/2019 03:30,2,0.000,ALERT,213.29,298.77,59.980,1567323004,"201051344001093","174011545737251",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1411277.0,1411277.0,14708,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323010,810044.00
09/01/2019 03:30,2,0.000,ALERT,213.51,301.17,60.059,1567323004,"201051344000458","174011545737251",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,1424247.1,1424247.1,14667,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323012,810045.00
09/01/2019 03:30,2,0.000,ALERT,213.29,299.37,59.985,1567323004,"201051344000890","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1426729.8,1426729.8,14678,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323014,810046.00
09/01/2019 03:30,2,0.000,ALERT,213.51,301.17,60.028,1567323004,"201051344000988","174011545737251",0.00,13.70,0,296.96,302.68,0.0,0.0,0.000,1072836.9,1072836.9,14654,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323016,810047.00
09/01/2019 03:30,2,0.000,ALERT,213.96,299.97,60.028,1567323004,"201051344000582","174011545737251",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14665,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323017,810048.00
09/01/2019 03:30,2,0.000,ALERT,213.74,301.77,60.033,1567323004,"201051344000868","174011545737251",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,1411614.6,1411614.6,14666,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323019,810049.00
09/01/2019 03:30,2,0.000,ALERT,214.19,301.47,60.028,1567323004,"201051344000576","174011545737251",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,1426840.0,1426840.0,14699,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323021,810050.00
09/01/2019 03:30,2,0.000,ALERT,213.74,301.17,60.022,1567323004,"201051344001158","174011545737251",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1404444.0,1404444.0,14662,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323023,810051.00
09/01/2019 03:30,2,0.000,ALERT,213.51,298.77,60.033,1567323004,"201051344000917","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1420826.7,1420826.7,14710,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323025,810052.00
09/01/2019 03:30,2,0.000,ALERT,213.51,298.77,60.022,1567323004,"201051344000417","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1115650.8,1115650.8,14704,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323027,810053.00
09/01/2019 03:30,2,0.000,ALERT,213.74,299.07,60.017,1567323004,"201051344000685","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1426468.6,1426468.6,14681,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323028,810054.00
09/01/2019 03:30,2,0.000,ALERT,213.51,298.47,60.022,1567323004,"201051344000651","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1421666.2,1421666.2,14669,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323030,810055.00
09/01/2019 03:30,2,0.000,ALERT,213.51,301.77,60.017,1567323004,"201051344000594","174011545737251",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,1430769.6,1430769.6,14676,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323032,810056.00
09/01/2019 03:30,2,0.000,ALERT,213.74,301.17,60.012,1567323004,"201051344000469","174011545737251",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1411417.2,1411417.2,14691,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323034,810057.00
09/01/2019 03:30,2,0.000,ALERT,213.51,299.07,60.054,1567323004,"201051344000585","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1438488.1,1438488.1,14660,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323036,810058.00
09/01/2019 03:30,2,0.000,ALERT,214.19,301.17,60.017,1567323004,"201051344000853","174011545737251",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,1433996.9,1433996.9,14680,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323038,810059.00
09/01/2019 03:30,2,0.000,ALERT,213.96,299.67,60.049,1567323004,"201051344001145","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1435701.6,1435701.6,14701,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323039,810060.00
09/01/2019 03:30,2,0.000,ALERT,213.51,299.07,60.059,1567323004,"201051344000438","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1429307.1,1429307.1,14673,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323041,810061.00
09/01/2019 03:30,2,0.000,ALERT,213.06,299.07,60.017,1567323004,"201051344001135","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1417467.7,1417467.7,14650,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323043,810062.00
09/01/2019 03:30,2,0.000,ALERT,213.74,301.47,60.017,1567323004,"201051344000983","174011545737251",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,1432429.3,1432429.3,14668,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323045,810063.00
09/01/2019 03:30,2,0.000,ALERT,213.74,298.77,60.022,1567323004,"201051344001203","174011545737251",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1425758.8,1425758.8,14688,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323047,810064.00
09/01/2019 03:30,2,0.000,ALERT,213.51,299.67,60.012,1567323004,"201051344001230","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1419353.9,1419353.9,14725,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323049,810065.00
09/01/2019 03:30,2,0.000,ALERT,213.29,298.77,60.012,1567323004,"201051344000646","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1413631.0,1413631.0,14684,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323051,810066.00
09/01/2019 03:30,2,0.000,ALERT,213.96,301.17,60.001,1567323004,"201051344000867","174011545737251",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,1409386.2,1409386.2,14697,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323052,810067.00
09/01/2019 03:30,2,0.000,ALERT,214.41,301.17,60.006,1567323004,"201051344000633","174011545737251",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,1405728.4,1405728.4,14706,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323054,810068.00
09/01/2019 03:30,2,0.000,ALERT,213.29,299.37,60.001,1567323004,"201051344000955","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1434480.9,1434480.9,14687,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323056,810069.00
09/01/2019 03:30,2,0.000,ALERT,213.96,300.57,60.017,1567323004,"201051344000648","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1418805.1,1418805.1,14672,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323058,810070.00
09/01/2019 03:30,2,0.000,ALERT,214.19,300.87,60.006,1567323004,"201051344000645","174011545737251",0.00,13.70,0,299.37,302.68,0.0,0.0,0.000,1424896.8,1424896.8,14675,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323060,810071.00
09/01/2019 03:30,2,0.000,ALERT,213.74,301.77,60.017,1567323004,"201051344000569","174011545737251",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,1442653.9,1442653.9,14669,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323062,810072.00
09/01/2019 03:30,2,0.000,ALERT,213.96,300.87,60.001,1567323004,"179051228000119","174011545737251",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,227925.7,227925.7,14790,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567323064,810073.00
09/01/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1567323905,"201051344000579","174011545737251",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,1444350.1,1444350.1,14682,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323908,810074.00
09/01/2019 03:45,2,0.000,ALERT,213.29,299.07,60.022,1567323905,"201051344001025","174011545737251",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,1430509.1,1430509.1,14669,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323911,810075.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.67,59.985,1567323905,"201051344001093","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1411277.0,1411277.0,14710,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323913,810076.00
09/01/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1567323905,"201051344000458","174011545737251",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,1424247.1,1424247.1,14669,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323915,810077.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.97,60.022,1567323905,"201051344000890","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14680,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323917,810078.00
09/01/2019 03:45,2,0.000,ALERT,212.83,299.97,60.022,1567323905,"201051344000988","174011545737251",0.00,13.30,0,295.76,302.37,0.0,0.0,0.000,1072836.9,1072836.9,14656,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323918,810079.00
09/01/2019 03:45,2,0.000,ALERT,213.96,300.57,60.022,1567323905,"201051344000582","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14667,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323920,810080.00
09/01/2019 03:45,2,0.000,ALERT,212.83,300.57,60.028,1567323905,"201051344000868","174011545737251",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,1411614.6,1411614.6,14668,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323922,810081.00
09/01/2019 03:45,2,0.000,ALERT,213.29,300.27,60.017,1567323905,"201051344000576","174011545737251",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,1426840.0,1426840.0,14701,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323924,810082.00
09/01/2019 03:45,2,0.000,ALERT,213.06,299.97,60.017,1567323905,"201051344001158","174011545737251",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,1404444.0,1404444.0,14664,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323926,810083.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.07,60.033,1567323905,"201051344000917","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1420826.7,1420826.7,14712,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323927,810084.00
09/01/2019 03:45,2,0.000,ALERT,213.74,299.07,59.990,1567323905,"201051344000417","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1115650.8,1115650.8,14706,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323929,810085.00
09/01/2019 03:45,2,0.000,ALERT,213.74,299.67,60.022,1567323905,"201051344000685","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1426468.6,1426468.6,14683,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323931,810086.00
09/01/2019 03:45,2,0.000,ALERT,213.74,299.07,60.028,1567323905,"201051344000651","174011545737251",0.00,12.30,0,296.06,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14671,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323933,810087.00
09/01/2019 03:45,2,0.000,ALERT,212.61,300.87,60.022,1567323905,"201051344000594","174011545737251",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,1430769.6,1430769.6,14678,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323935,810088.00
09/01/2019 03:45,2,0.000,ALERT,213.06,299.97,60.017,1567323905,"201051344000469","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,1411417.2,1411417.2,14693,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323937,810089.00
09/01/2019 03:45,2,0.000,ALERT,213.74,299.97,60.017,1567323905,"201051344000585","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1438488.1,1438488.1,14662,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323938,810090.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.97,60.017,1567323905,"201051344000853","174011545737251",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,1433996.9,1433996.9,14682,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323940,810091.00
09/01/2019 03:45,2,0.000,ALERT,213.74,299.97,60.017,1567323905,"201051344001145","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1435701.6,1435701.6,14703,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323942,810092.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.67,60.017,1567323905,"201051344000438","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14675,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323944,810093.00
09/01/2019 03:45,2,0.000,ALERT,213.29,299.67,60.012,1567323905,"201051344001135","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1417467.7,1417467.7,14652,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323946,810094.00
09/01/2019 03:45,2,0.000,ALERT,212.83,300.27,60.012,1567323905,"201051344000983","174011545737251",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,1432429.3,1432429.3,14670,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323948,810095.00
09/01/2019 03:45,2,0.000,ALERT,213.74,299.37,60.022,1567323905,"201051344001203","174011545737251",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,1425758.8,1425758.8,14690,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323949,810096.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.97,60.006,1567323905,"201051344001230","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14727,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323951,810097.00
09/01/2019 03:45,2,0.000,ALERT,213.29,299.67,60.033,1567323905,"201051344000646","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14686,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323953,810098.00
09/01/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1567323905,"201051344000867","174011545737251",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,1409386.2,1409386.2,14699,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323955,810099.00
09/01/2019 03:45,2,0.000,ALERT,213.51,299.67,59.996,1567323905,"201051344000633","174011545737251",0.00,13.00,0,296.36,302.37,0.0,0.0,0.000,1405728.4,1405728.4,14708,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323957,810100.00
09/01/2019 03:45,2,0.000,ALERT,213.06,299.67,60.006,1567323905,"201051344000955","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14689,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323959,810101.00
09/01/2019 03:45,2,0.000,ALERT,213.06,299.07,60.001,1567323905,"201051344000648","174011545737251",0.00,12.70,0,297.57,302.68,0.0,0.0,0.000,1418805.1,1418805.1,14674,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323961,810102.00
09/01/2019 03:45,2,0.000,ALERT,213.29,299.97,60.001,1567323905,"201051344000645","174011545737251",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,1424896.8,1424896.8,14677,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567323963,810103.00
09/01/2019 03:45,2,0.000,ALERT,213.06,300.57,59.996,1567323905,"201051344000569","174011545737251",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,1442653.9,1442653.9,14671,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567323965,810104.00
09/01/2019 03:45,2,0.000,ALERT,213.29,299.37,60.001,1567323905,"179051228000119","174011545737251",0.00,15.00,0,296.66,302.37,0.0,0.0,0.000,227925.7,227925.7,14792,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567323967,810105.00
09/01/2019 04:00,2,0.000,ALERT,213.29,301.17,60.028,1567324804,"201051344000579","174011545737251",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,1444350.1,1444350.1,14684,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324806,810106.00
09/01/2019 04:00,2,0.000,ALERT,213.74,299.67,60.017,1567324804,"201051344001025","174011545737251",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,1430509.1,1430509.1,14671,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324808,810107.00
09/01/2019 04:00,2,0.000,ALERT,213.96,299.97,60.033,1567324804,"201051344001093","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14712,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324810,810108.00
09/01/2019 04:00,2,0.000,ALERT,213.29,300.57,60.033,1567324804,"201051344000458","174011545737251",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,1424247.1,1424247.1,14671,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324812,810109.00
09/01/2019 04:00,2,0.000,ALERT,213.74,300.57,60.033,1567324804,"201051344000890","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14682,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324814,810110.00
09/01/2019 04:00,2,0.000,ALERT,213.06,300.57,60.028,1567324804,"201051344000988","174011545737251",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,1072836.9,1072836.9,14658,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324815,810111.00
09/01/2019 04:00,2,0.000,ALERT,214.19,300.87,60.028,1567324804,"201051344000582","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14669,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324817,810112.00
09/01/2019 04:00,2,0.000,ALERT,213.29,301.17,60.038,1567324804,"201051344000868","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1411614.6,1411614.6,14670,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324819,810113.00
09/01/2019 04:00,2,0.000,ALERT,213.74,301.17,60.070,1567324804,"201051344000576","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1426840.0,1426840.0,14703,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324821,810114.00
09/01/2019 04:00,2,0.000,ALERT,213.29,300.57,60.038,1567324804,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1404444.0,1404444.0,14666,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324823,810115.00
09/01/2019 04:00,2,0.000,ALERT,214.19,299.97,60.038,1567324804,"201051344000917","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14714,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324825,810116.00
09/01/2019 04:00,2,0.000,ALERT,213.96,299.67,60.033,1567324804,"201051344000417","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14708,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324827,810117.00
09/01/2019 04:00,2,0.000,ALERT,214.19,300.27,60.038,1567324804,"201051344000685","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14685,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324828,810118.00
09/01/2019 04:00,2,0.000,ALERT,213.96,299.37,60.049,1567324804,"201051344000651","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1421666.2,1421666.2,14673,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324830,810119.00
09/01/2019 04:00,2,0.000,ALERT,213.06,300.87,60.043,1567324804,"201051344000594","174011545737251",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1430769.6,1430769.6,14680,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324832,810120.00
09/01/2019 04:00,2,0.000,ALERT,213.51,300.57,60.043,1567324804,"201051344000469","174011545737251",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,1411417.2,1411417.2,14695,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324834,810121.00
09/01/2019 04:00,2,0.000,ALERT,214.19,300.27,60.038,1567324804,"201051344000585","174011545737251",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,1438488.1,1438488.1,14664,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324836,810122.00
09/01/2019 04:00,2,0.000,ALERT,213.74,300.27,60.043,1567324804,"201051344000853","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1433996.9,1433996.9,14684,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324838,810123.00
09/01/2019 04:00,2,0.000,ALERT,214.19,300.57,60.038,1567324804,"201051344001145","174011545737251",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1435701.6,1435701.6,14705,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324840,810124.00
09/01/2019 04:00,2,0.000,ALERT,213.96,299.97,60.049,1567324804,"201051344000438","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14677,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324842,810125.00
09/01/2019 04:00,2,0.000,ALERT,213.51,299.97,60.075,1567324804,"201051344001135","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14654,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324843,810126.00
09/01/2019 04:00,2,0.000,ALERT,213.29,300.87,60.038,1567324804,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,1432429.3,1432429.3,14672,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324845,810127.00
09/01/2019 04:00,2,0.000,ALERT,213.96,299.67,60.043,1567324804,"201051344001203","174011545737251",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14692,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324847,810128.00
09/01/2019 04:00,2,0.000,ALERT,213.74,300.57,60.075,1567324804,"201051344001230","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14729,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324849,810129.00
09/01/2019 04:00,2,0.000,ALERT,213.51,299.97,60.001,1567324804,"201051344000646","174011545737251",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14688,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324851,810130.00
09/01/2019 04:00,2,0.000,ALERT,213.51,300.27,60.033,1567324804,"201051344000867","174011545737251",0.00,13.70,0,297.87,302.37,0.0,0.0,0.000,1409386.2,1409386.2,14701,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324853,810131.00
09/01/2019 04:00,2,0.000,ALERT,213.96,300.27,60.075,1567324804,"201051344000633","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1405728.4,1405728.4,14710,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324855,810132.00
09/01/2019 04:00,2,0.000,ALERT,213.29,299.97,60.033,1567324804,"201051344000955","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1434480.9,1434480.9,14691,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324857,810133.00
09/01/2019 04:00,2,0.000,ALERT,213.51,299.67,60.038,1567324804,"201051344000648","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1418805.1,1418805.1,14676,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324859,810134.00
09/01/2019 04:00,2,0.000,ALERT,213.74,300.57,60.033,1567324804,"201051344000645","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1424896.8,1424896.8,14679,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567324861,810135.00
09/01/2019 04:00,2,0.000,ALERT,213.29,301.17,60.033,1567324804,"201051344000569","174011545737251",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,1442653.9,1442653.9,14673,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567324863,810136.00
09/01/2019 04:00,2,0.000,ALERT,213.74,299.97,60.033,1567324804,"179051228000119","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,227925.7,227925.7,14794,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567324865,810137.00
09/01/2019 04:15,2,0.000,ALERT,213.06,300.57,60.038,1567325704,"201051344000579","174011545737251",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,1444350.1,1444350.1,14686,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325707,810138.00
09/01/2019 04:15,2,0.000,ALERT,213.51,298.77,60.038,1567325704,"201051344001025","174011545737251",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,1430509.1,1430509.1,14673,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325709,810139.00
09/01/2019 04:15,2,0.000,ALERT,213.51,299.67,60.028,1567325704,"201051344001093","174011545737251",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325711,810140.00
09/01/2019 04:15,2,0.000,ALERT,213.06,299.97,60.038,1567325704,"201051344000458","174011545737251",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,1424247.1,1424247.1,14673,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325713,810141.00
09/01/2019 04:15,2,0.000,ALERT,213.29,300.27,60.028,1567325704,"201051344000890","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1426729.8,1426729.8,14684,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325715,810142.00
09/01/2019 04:15,2,0.000,ALERT,212.83,299.37,60.038,1567325704,"201051344000988","174011545737251",0.00,13.00,0,295.76,301.77,0.0,0.0,0.000,1072836.9,1072836.9,14660,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325717,810143.00
09/01/2019 04:15,2,0.000,ALERT,213.96,299.97,60.033,1567325704,"201051344000582","174011545737251",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14671,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325719,810144.00
09/01/2019 04:15,2,0.000,ALERT,213.06,299.67,60.043,1567325704,"201051344000868","174011545737251",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,1411614.6,1411614.6,14672,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325720,810145.00
09/01/2019 04:15,2,0.000,ALERT,213.51,299.97,60.033,1567325704,"201051344000576","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1426840.0,1426840.0,14705,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325722,810146.00
09/01/2019 04:15,2,0.000,ALERT,213.06,299.37,60.043,1567325704,"201051344001158","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1404444.0,1404444.0,14668,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325724,810147.00
09/01/2019 04:15,2,0.000,ALERT,213.96,299.37,60.038,1567325704,"201051344000917","174011545737251",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,1420826.7,1420826.7,14716,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325726,810148.00
09/01/2019 04:15,2,0.000,ALERT,213.96,299.07,60.033,1567325704,"201051344000417","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1115650.8,1115650.8,14710,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325728,810149.00
09/01/2019 04:15,2,0.000,ALERT,213.96,299.37,60.059,1567325704,"201051344000685","174011545737251",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,1426468.6,1426468.6,14687,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325729,810150.00
09/01/2019 04:15,2,0.000,ALERT,213.74,298.47,60.022,1567325704,"201051344000651","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1421666.2,1421666.2,14675,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325731,810151.00
09/01/2019 04:15,2,0.000,ALERT,212.83,300.27,60.033,1567325704,"201051344000594","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1430769.6,1430769.6,14682,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325733,810152.00
09/01/2019 04:15,2,0.000,ALERT,213.29,299.67,60.038,1567325704,"201051344000469","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1411417.2,1411417.2,14697,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325735,810153.00
09/01/2019 04:15,2,0.000,ALERT,213.96,299.67,60.033,1567325704,"201051344000585","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1438488.1,1438488.1,14666,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325737,810154.00
09/01/2019 04:15,2,0.000,ALERT,213.74,299.37,60.017,1567325704,"201051344000853","174011545737251",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,1433996.9,1433996.9,14686,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325739,810155.00
09/01/2019 04:15,2,0.000,ALERT,214.19,300.27,60.033,1567325704,"201051344001145","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14707,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325741,810156.00
09/01/2019 04:15,2,0.000,ALERT,213.74,299.67,60.043,1567325704,"201051344000438","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14679,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325742,810157.00
09/01/2019 04:15,2,0.000,ALERT,213.29,299.67,60.043,1567325704,"201051344001135","174011545737251",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14656,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325744,810158.00
09/01/2019 04:15,2,0.000,ALERT,213.06,300.57,60.033,1567325704,"201051344000983","174011545737251",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1432429.3,1432429.3,14674,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325746,810159.00
09/01/2019 04:15,2,0.000,ALERT,213.74,299.67,60.049,1567325704,"201051344001203","174011545737251",0.00,12.70,0,297.26,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14694,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325748,810160.00
09/01/2019 04:15,2,0.000,ALERT,213.51,299.97,60.054,1567325704,"201051344001230","174011545737251",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14731,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567325750,810161.00
09/01/2019 04:15,2,0.000,ALERT,213.29,299.37,60.043,1567325704,"201051344000646","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14690,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325751,810162.00
09/01/2019 04:15,2,0.000,ALERT,213.51,299.67,60.049,1567325704,"201051344000867","174011545737251",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,1409386.2,1409386.2,14703,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325753,810163.00
09/01/2019 04:15,2,0.000,ALERT,213.74,299.37,60.070,1567325704,"201051344000633","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,1405728.4,1405728.4,14712,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325755,810164.00
09/01/2019 04:15,2,0.000,ALERT,213.29,299.67,60.001,1567325704,"201051344000955","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1434480.9,1434480.9,14693,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325757,810165.00
09/01/2019 04:15,2,0.000,ALERT,213.29,299.07,60.043,1567325704,"201051344000648","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1418805.1,1418805.1,14678,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325759,810166.00
09/01/2019 04:15,2,0.000,ALERT,213.51,299.67,60.043,1567325704,"201051344000645","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1424896.8,1424896.8,14681,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325761,810167.00
09/01/2019 04:15,2,0.000,ALERT,213.06,300.27,60.038,1567325704,"201051344000569","174011545737251",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1442653.9,1442653.9,14675,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567325763,810168.00
09/01/2019 04:15,2,0.000,ALERT,213.29,299.07,60.043,1567325704,"179051228000119","174011545737251",0.00,14.70,0,296.96,301.77,0.0,0.0,0.000,227925.7,227925.7,14796,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567325765,810169.00
