ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 04:30,2,0.000,ALERT,212.83,299.97,60.049,1567326604,"201051344000579","174011545737251",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,1444350.1,1444350.1,14688,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326606,810170.00
09/01/2019 04:30,2,0.000,ALERT,213.29,299.07,60.028,1567326604,"201051344001025","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14675,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326608,810171.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.97,60.022,1567326604,"201051344001093","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1411277.0,1411277.0,14717,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567326610,810172.00
09/01/2019 04:30,2,0.000,ALERT,212.83,299.67,60.006,1567326604,"201051344000458","174011545737251",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,1424247.1,1424247.1,14676,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326612,810173.00
09/01/2019 04:30,2,0.000,ALERT,213.51,300.27,60.028,1567326604,"201051344000890","174011545737251",0.00,13.00,0,296.96,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14687,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326615,810174.00
09/01/2019 04:30,2,0.000,ALERT,212.83,299.67,60.022,1567326604,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.47,0.0,0.0,0.000,1072836.9,1072836.9,14663,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326618,810175.00
09/01/2019 04:30,2,0.000,ALERT,213.96,300.57,60.022,1567326604,"201051344000582","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14674,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567326620,810176.00
09/01/2019 04:30,2,0.000,ALERT,212.83,300.27,60.043,1567326604,"201051344000868","174011545737251",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,1411614.6,1411614.6,14675,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326622,810177.00
09/01/2019 04:30,2,0.000,ALERT,213.29,300.27,60.033,1567326604,"201051344000576","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1426840.0,1426840.0,14707,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326624,810178.00
09/01/2019 04:30,2,0.000,ALERT,213.06,299.37,60.028,1567326604,"201051344001158","174011545737251",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,1404444.0,1404444.0,14670,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326626,810179.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.37,60.028,1567326604,"201051344000917","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14718,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326628,810180.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.07,60.049,1567326604,"201051344000417","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14712,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567326630,810181.00
09/01/2019 04:30,2,0.000,ALERT,213.74,299.67,60.054,1567326604,"201051344000685","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14689,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326631,810182.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.07,60.028,1567326604,"201051344000651","174011545737251",0.00,12.00,0,296.66,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14677,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326633,810183.00
09/01/2019 04:30,2,0.000,ALERT,212.61,300.27,60.028,1567326604,"201051344000594","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1430769.6,1430769.6,14684,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326635,810184.00
09/01/2019 04:30,2,0.000,ALERT,213.06,299.67,60.033,1567326604,"201051344000469","174011545737251",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,1411417.2,1411417.2,14699,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326637,810185.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.67,59.985,1567326604,"201051344000585","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1438488.1,1438488.1,14668,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326639,810186.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.37,60.017,1567326604,"201051344000853","174011545737251",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,1433996.9,1433996.9,14688,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567326641,810187.00
09/01/2019 04:30,2,0.000,ALERT,213.74,299.97,60.033,1567326604,"201051344001145","174011545737251",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,1435701.6,1435701.6,14709,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326643,810188.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.67,60.028,1567326604,"201051344000438","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1429307.1,1429307.1,14681,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326644,810189.00
09/01/2019 04:30,2,0.000,ALERT,213.29,299.67,60.033,1567326604,"201051344001135","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14658,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326646,810190.00
09/01/2019 04:30,2,0.000,ALERT,212.83,299.67,60.028,1567326604,"201051344000983","174011545737251",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1432429.3,1432429.3,14676,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567326648,810191.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.37,60.028,1567326604,"201051344001203","174011545737251",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14696,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567326650,810192.00
09/01/2019 04:30,2,0.000,ALERT,213.29,299.97,60.022,1567326604,"201051344001230","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14733,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326652,810193.00
09/01/2019 04:30,2,0.000,ALERT,213.06,299.37,60.022,1567326604,"201051344000646","174011545737251",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14692,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326653,810194.00
09/01/2019 04:30,2,0.000,ALERT,213.29,299.37,60.022,1567326604,"201051344000867","174011545737251",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,1409386.2,1409386.2,14705,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326655,810195.00
09/01/2019 04:30,2,0.000,ALERT,213.51,299.07,60.028,1567326604,"201051344000633","174011545737251",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,1405728.4,1405728.4,14714,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326657,810196.00
09/01/2019 04:30,2,0.000,ALERT,213.06,299.67,60.033,1567326604,"201051344000955","174011545737251",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1434480.9,1434480.9,14695,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326659,810197.00
09/01/2019 04:30,2,0.000,ALERT,213.06,299.07,60.022,1567326604,"201051344000648","174011545737251",0.00,12.00,0,297.26,301.77,0.0,0.0,0.000,1418805.1,1418805.1,14680,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326661,810198.00
09/01/2019 04:30,2,0.000,ALERT,213.29,299.37,60.022,1567326604,"201051344000645","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1424896.8,1424896.8,14683,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326663,810199.00
09/01/2019 04:30,2,0.000,ALERT,213.06,300.27,60.022,1567326604,"201051344000569","174011545737251",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,1442653.9,1442653.9,14677,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567326665,810200.00
09/01/2019 04:30,2,0.000,ALERT,213.06,299.07,60.006,1567326604,"179051228000119","174011545737251",0.00,14.30,0,295.76,301.17,0.0,0.0,0.000,227925.7,227925.7,14798,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567326667,810201.00
09/01/2019 04:45,2,0.000,ALERT,213.06,300.57,60.028,1567327505,"201051344000579","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1444350.1,1444350.1,14690,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327507,810202.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.07,60.033,1567327505,"201051344001025","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14677,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327509,810203.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.028,1567327505,"201051344001093","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1411277.0,1411277.0,14719,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327511,810204.00
09/01/2019 04:45,2,0.000,ALERT,213.06,299.97,60.028,1567327505,"201051344000458","174011545737251",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1424247.1,1424247.1,14678,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327512,810205.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.97,60.028,1567327505,"201051344000890","174011545737251",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14689,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327514,810206.00
09/01/2019 04:45,2,0.000,ALERT,212.83,299.37,59.996,1567327505,"201051344000988","174011545737251",0.00,12.70,0,295.16,301.17,0.0,0.0,0.000,1072836.9,1072836.9,14665,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327516,810207.00
09/01/2019 04:45,2,0.000,ALERT,213.96,300.27,60.028,1567327505,"201051344000582","174011545737251",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1403305.7,1403305.7,14676,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327518,810208.00
09/01/2019 04:45,2,0.000,ALERT,213.06,300.57,60.028,1567327505,"201051344000868","174011545737251",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1411614.6,1411614.6,14677,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327520,810209.00
09/01/2019 04:45,2,0.000,ALERT,213.51,300.27,60.070,1567327505,"201051344000576","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1426840.0,1426840.0,14709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327521,810210.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.97,60.038,1567327505,"201051344001158","174011545737251",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,1404444.0,1404444.0,14672,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327523,810211.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.033,1567327505,"201051344000917","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1420826.7,1420826.7,14720,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327525,810212.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.07,60.006,1567327505,"201051344000417","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14714,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327527,810213.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.67,60.028,1567327505,"201051344000685","174011545737251",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14691,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327529,810214.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.07,60.043,1567327505,"201051344000651","174011545737251",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,1421666.2,1421666.2,14679,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327530,810215.00
09/01/2019 04:45,2,0.000,ALERT,212.83,300.57,60.033,1567327505,"201051344000594","174011545737251",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,1430769.6,1430769.6,14686,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327532,810216.00
09/01/2019 04:45,2,0.000,ALERT,213.06,299.97,60.022,1567327505,"201051344000469","174011545737251",0.00,11.70,0,296.66,300.87,0.0,0.0,0.000,1411417.2,1411417.2,14701,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327534,810217.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.67,60.065,1567327505,"201051344000585","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1438488.1,1438488.1,14670,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327536,810218.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.97,60.022,1567327505,"201051344000853","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1433996.9,1433996.9,14690,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327538,810219.00
09/01/2019 04:45,2,0.000,ALERT,213.74,299.97,60.028,1567327505,"201051344001145","174011545737251",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14711,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327540,810220.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.028,1567327505,"201051344000438","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14683,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327542,810221.00
09/01/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1567327505,"201051344001135","174011545737251",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14660,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567327543,810222.00
09/01/2019 04:45,2,0.000,ALERT,213.06,300.27,60.028,1567327505,"201051344000983","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1432429.3,1432429.3,14678,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327545,810223.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.028,1567327505,"201051344001203","174011545737251",0.00,12.30,0,297.26,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14698,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327547,810224.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.97,60.028,1567327505,"201051344001230","174011545737251",0.00,12.30,0,297.87,301.47,0.0,0.0,0.000,1419353.9,1419353.9,14735,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327549,810225.00
09/01/2019 04:45,2,0.000,ALERT,213.06,299.37,60.038,1567327505,"201051344000646","174011545737251",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,1413631.0,1413631.0,14694,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327551,810226.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.67,59.985,1567327505,"201051344000867","174011545737251",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,1409386.2,1409386.2,14707,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327553,810227.00
09/01/2019 04:45,2,0.000,ALERT,213.74,299.67,60.006,1567327505,"201051344000633","174011545737251",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,1405728.4,1405728.4,14716,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327554,810228.00
09/01/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1567327505,"201051344000955","174011545737251",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14697,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327557,810229.00
09/01/2019 04:45,2,0.000,ALERT,213.29,299.37,60.028,1567327505,"201051344000648","174011545737251",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,1418805.1,1418805.1,14682,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327558,810230.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.97,60.022,1567327505,"201051344000645","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1424896.8,1424896.8,14685,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327560,810231.00
09/01/2019 04:45,2,0.000,ALERT,213.06,300.57,60.028,1567327505,"201051344000569","174011545737251",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,1442653.9,1442653.9,14679,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567327563,810232.00
09/01/2019 04:45,2,0.000,ALERT,213.51,299.37,60.028,1567327505,"179051228000119","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,227925.7,227925.7,14800,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567327565,810233.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1567328404,"201051344000579","174011545737251",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,1444350.1,1444350.1,14692,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328406,810234.00
09/01/2019 05:00,2,0.000,ALERT,213.06,298.17,60.006,1567328404,"201051344001025","174011545737251",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,1430509.1,1430509.1,14679,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328408,810235.00
09/01/2019 05:00,2,0.000,ALERT,213.29,298.77,60.006,1567328404,"201051344001093","174011545737251",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,1411277.0,1411277.0,14721,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328410,810236.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.67,60.022,1567328404,"201051344000458","174011545737251",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,1424247.1,1424247.1,14680,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328412,810237.00
09/01/2019 05:00,2,0.000,ALERT,213.29,299.37,60.028,1567328404,"201051344000890","174011545737251",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1426729.8,1426729.8,14691,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328414,810238.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.37,60.038,1567328404,"201051344000988","174011545737251",0.00,13.00,0,295.16,301.17,0.0,0.0,0.000,1072836.9,1072836.9,14667,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328415,810239.00
09/01/2019 05:00,2,0.000,ALERT,213.74,299.67,60.033,1567328404,"201051344000582","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1403305.7,1403305.7,14678,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328417,810240.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.97,59.996,1567328404,"201051344000868","174011545737251",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1411614.6,1411614.6,14679,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328419,810241.00
09/01/2019 05:00,2,0.000,ALERT,213.06,299.67,60.059,1567328404,"201051344000576","174011545737251",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,1426840.0,1426840.0,14711,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328421,810242.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.37,60.038,1567328404,"201051344001158","174011545737251",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,1404444.0,1404444.0,14674,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328423,810243.00
09/01/2019 05:00,2,0.000,ALERT,213.29,298.47,60.038,1567328404,"201051344000917","174011545737251",0.00,14.00,0,296.36,300.27,0.0,0.0,0.000,1420826.7,1420826.7,14722,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328425,810244.00
09/01/2019 05:00,2,0.000,ALERT,213.29,298.47,60.054,1567328404,"201051344000417","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1115650.8,1115650.8,14716,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328427,810245.00
09/01/2019 05:00,2,0.000,ALERT,213.51,299.37,60.043,1567328404,"201051344000685","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1426468.6,1426468.6,14693,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328429,810246.00
09/01/2019 05:00,2,0.000,ALERT,213.29,298.47,60.043,1567328404,"201051344000651","174011545737251",0.00,12.30,0,296.96,300.57,0.0,0.0,0.000,1421666.2,1421666.2,14681,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328430,810247.00
09/01/2019 05:00,2,0.000,ALERT,212.61,300.27,60.038,1567328404,"201051344000594","174011545737251",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1430769.6,1430769.6,14688,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328432,810248.00
09/01/2019 05:00,2,0.000,ALERT,213.06,299.37,60.043,1567328404,"201051344000469","174011545737251",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,1411417.2,1411417.2,14703,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328434,810249.00
09/01/2019 05:00,2,0.000,ALERT,213.51,299.07,60.054,1567328404,"201051344000585","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1438488.1,1438488.1,14672,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328436,810250.00
09/01/2019 05:00,2,0.000,ALERT,213.51,299.67,60.049,1567328404,"201051344000853","174011545737251",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,1433996.9,1433996.9,14692,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328438,810251.00
09/01/2019 05:00,2,0.000,ALERT,213.51,299.37,60.049,1567328404,"201051344001145","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1435701.6,1435701.6,14713,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328440,810252.00
09/01/2019 05:00,2,0.000,ALERT,213.29,299.07,60.054,1567328404,"201051344000438","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1429307.1,1429307.1,14685,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328441,810253.00
09/01/2019 05:00,2,0.000,ALERT,212.83,298.77,60.038,1567328404,"201051344001135","174011545737251",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1417467.7,1417467.7,14662,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328443,810254.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.97,60.043,1567328404,"201051344000983","174011545737251",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1432429.3,1432429.3,14680,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328445,810255.00
09/01/2019 05:00,2,0.000,ALERT,213.29,298.77,60.038,1567328404,"201051344001203","174011545737251",0.00,13.00,0,297.26,302.98,0.0,0.0,0.000,1425758.8,1425758.8,14700,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328447,810256.00
09/01/2019 05:00,2,0.000,ALERT,213.29,299.37,60.038,1567328404,"201051344001230","174011545737251",0.00,12.70,0,297.87,301.17,0.0,0.0,0.000,1419353.9,1419353.9,14737,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328449,810257.00
09/01/2019 05:00,2,0.000,ALERT,212.83,298.77,60.043,1567328404,"201051344000646","174011545737251",0.00,12.70,0,296.66,300.57,0.0,0.0,0.000,1413631.0,1413631.0,14696,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567328451,810258.00
09/01/2019 05:00,2,0.000,ALERT,213.06,299.37,60.043,1567328404,"201051344000867","174011545737251",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1409386.2,1409386.2,14709,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328453,810259.00
09/01/2019 05:00,2,0.000,ALERT,213.51,299.37,60.043,1567328404,"201051344000633","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,1405728.4,1405728.4,14718,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328455,810260.00
09/01/2019 05:00,2,0.000,ALERT,212.83,299.07,60.049,1567328404,"201051344000955","174011545737251",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,1434480.9,1434480.9,14699,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328457,810261.00
09/01/2019 05:00,2,0.000,ALERT,213.06,298.77,60.075,1567328404,"201051344000648","174011545737251",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,1418805.1,1418805.1,14684,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328459,810262.00
09/01/2019 05:00,2,0.000,ALERT,213.29,299.67,60.043,1567328404,"201051344000645","174011545737251",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,1424896.8,1424896.8,14687,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328461,810263.00
09/01/2019 05:00,2,0.000,ALERT,212.83,300.27,60.049,1567328404,"201051344000569","174011545737251",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,1442653.9,1442653.9,14681,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567328463,810264.00
09/01/2019 05:00,2,0.000,ALERT,213.06,299.07,60.038,1567328404,"179051228000119","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,227925.7,227925.7,14802,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567328464,810265.00
09/01/2019 05:15,2,0.000,ALERT,212.38,299.07,60.043,1567329304,"201051344000579","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1444350.1,1444350.1,14694,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329307,810266.00
09/01/2019 05:15,2,0.000,ALERT,213.06,298.17,60.028,1567329304,"201051344001025","174011545737251",0.00,13.00,0,296.06,300.87,0.0,0.0,0.000,1430509.1,1430509.1,14681,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329308,810267.00
09/01/2019 05:15,2,0.000,ALERT,213.29,298.47,60.022,1567329304,"201051344001093","174011545737251",0.00,14.70,0,296.66,300.27,0.0,0.0,0.000,1411277.0,1411277.0,14723,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329310,810268.00
09/01/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1567329304,"201051344000458","174011545737251",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,1424247.1,1424247.1,14682,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329312,810269.00
09/01/2019 05:15,2,0.000,ALERT,212.83,298.47,60.022,1567329304,"201051344000890","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1426729.8,1426729.8,14693,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329314,810270.00
09/01/2019 05:15,2,0.000,ALERT,212.16,298.17,60.038,1567329304,"201051344000988","174011545737251",0.00,13.30,0,294.26,300.87,0.0,0.0,0.000,1072836.9,1072836.9,14669,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329316,810271.00
09/01/2019 05:15,2,0.000,ALERT,213.51,299.07,60.028,1567329304,"201051344000582","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1403305.7,1403305.7,14680,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329317,810272.00
09/01/2019 05:15,2,0.000,ALERT,212.38,298.77,60.028,1567329304,"201051344000868","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1411614.6,1411614.6,14681,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329319,810273.00
09/01/2019 05:15,2,0.000,ALERT,212.83,298.77,60.028,1567329304,"201051344000576","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1426840.0,1426840.0,14713,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329321,810274.00
09/01/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1567329304,"201051344001158","174011545737251",0.00,12.70,0,296.06,300.87,0.0,0.0,0.000,1404444.0,1404444.0,14676,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329323,810275.00
09/01/2019 05:15,2,0.000,ALERT,213.29,298.17,60.017,1567329304,"201051344000917","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1420826.7,1420826.7,14724,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329325,810276.00
09/01/2019 05:15,2,0.000,ALERT,213.51,298.17,60.033,1567329304,"201051344000417","174011545737251",0.00,13.30,0,296.06,299.67,0.0,0.0,0.000,1115650.8,1115650.8,14718,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329327,810277.00
09/01/2019 05:15,2,0.000,ALERT,213.51,298.77,60.033,1567329304,"201051344000685","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1426468.6,1426468.6,14695,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329328,810278.00
09/01/2019 05:15,2,0.000,ALERT,213.29,298.47,60.070,1567329304,"201051344000651","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1421666.2,1421666.2,14683,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329330,810279.00
09/01/2019 05:15,2,0.000,ALERT,212.38,299.97,60.022,1567329304,"201051344000594","174011545737251",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,1430769.6,1430769.6,14690,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329332,810280.00
09/01/2019 05:15,2,0.000,ALERT,212.61,298.77,60.033,1567329304,"201051344000469","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1411417.2,1411417.2,14705,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329334,810281.00
09/01/2019 05:15,2,0.000,ALERT,213.29,298.47,60.033,1567329304,"201051344000585","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1438488.1,1438488.1,14674,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329336,810282.00
09/01/2019 05:15,2,0.000,ALERT,213.29,298.47,60.028,1567329304,"201051344000853","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1433996.9,1433996.9,14694,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329338,810283.00
09/01/2019 05:15,2,0.000,ALERT,213.51,298.77,60.065,1567329304,"201051344001145","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1435701.6,1435701.6,14715,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329340,810284.00
09/01/2019 05:15,2,0.000,ALERT,213.51,298.77,59.985,1567329304,"201051344000438","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1429307.1,1429307.1,14687,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329342,810285.00
09/01/2019 05:15,2,0.000,ALERT,213.06,298.77,60.017,1567329304,"201051344001135","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1417467.7,1417467.7,14664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329343,810286.00
09/01/2019 05:15,2,0.000,ALERT,212.83,299.37,60.028,1567329304,"201051344000983","174011545737251",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,1432429.3,1432429.3,14682,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329345,810287.00
09/01/2019 05:15,2,0.000,ALERT,213.51,298.77,60.022,1567329304,"201051344001203","174011545737251",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,1425758.8,1425758.8,14702,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329347,810288.00
09/01/2019 05:15,2,0.000,ALERT,213.29,299.07,60.012,1567329304,"201051344001230","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1419353.9,1419353.9,14739,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329349,810289.00
09/01/2019 05:15,2,0.000,ALERT,212.83,298.47,60.033,1567329304,"201051344000646","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1413631.0,1413631.0,14698,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329351,810290.00
09/01/2019 05:15,2,0.000,ALERT,212.83,298.77,60.012,1567329304,"201051344000867","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1409386.2,1409386.2,14711,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329353,810291.00
09/01/2019 05:15,2,0.000,ALERT,213.06,298.47,60.012,1567329304,"201051344000633","174011545737251",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,1405728.4,1405728.4,14720,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329354,810292.00
09/01/2019 05:15,2,0.000,ALERT,212.83,298.17,60.012,1567329304,"201051344000955","174011545737251",0.00,13.70,0,296.66,300.27,0.0,0.0,0.000,1434480.9,1434480.9,14701,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329356,810293.00
09/01/2019 05:15,2,0.000,ALERT,212.61,297.57,59.975,1567329304,"201051344000648","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1418805.1,1418805.1,14686,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329358,810294.00
09/01/2019 05:15,2,0.000,ALERT,212.83,298.47,60.012,1567329304,"201051344000645","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1424896.8,1424896.8,14689,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567329360,810295.00
09/01/2019 05:15,2,0.000,ALERT,212.61,299.37,60.012,1567329304,"201051344000569","174011545737251",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,1442653.9,1442653.9,14683,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567329362,810296.00
09/01/2019 05:15,2,0.000,ALERT,213.06,298.47,60.006,1567329304,"179051228000119","174011545737251",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,227925.7,227925.7,14804,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567329364,810297.00
09/01/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1567330204,"201051344000579","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1444350.1,1444350.1,14696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330207,810298.00
09/01/2019 05:30,2,0.000,ALERT,213.06,297.57,60.033,1567330204,"201051344001025","174011545737251",0.00,13.00,0,295.76,300.87,0.0,0.0,0.000,1430509.1,1430509.1,14683,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330208,810299.00
09/01/2019 05:30,2,0.000,ALERT,213.06,298.17,60.033,1567330204,"201051344001093","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1411277.0,1411277.0,14725,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330210,810300.00
09/01/2019 05:30,2,0.000,ALERT,212.61,299.07,60.049,1567330204,"201051344000458","174011545737251",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,1424247.1,1424247.1,14684,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330212,810301.00
09/01/2019 05:30,2,0.000,ALERT,213.06,298.47,60.028,1567330204,"201051344000890","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1426729.8,1426729.8,14695,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330214,810302.00
09/01/2019 05:30,2,0.000,ALERT,212.38,298.77,60.022,1567330204,"201051344000988","174011545737251",0.00,13.70,0,293.66,300.57,0.0,0.0,0.000,1072836.9,1072836.9,14671,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330216,810303.00
09/01/2019 05:30,2,0.000,ALERT,213.51,299.07,60.012,1567330204,"201051344000582","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1403305.7,1403305.7,14682,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330217,810304.00
09/01/2019 05:30,2,0.000,ALERT,212.61,299.37,60.028,1567330204,"201051344000868","174011545737251",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,1411614.6,1411614.6,14683,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330219,810305.00
09/01/2019 05:30,2,0.000,ALERT,213.06,299.37,60.022,1567330204,"201051344000576","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1426840.0,1426840.0,14715,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330221,810306.00
09/01/2019 05:30,2,0.000,ALERT,212.61,298.77,60.017,1567330204,"201051344001158","174011545737251",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,1404444.0,1404444.0,14678,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330223,810307.00
09/01/2019 05:30,2,0.000,ALERT,213.29,297.87,60.038,1567330204,"201051344000917","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1420826.7,1420826.7,14726,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330225,810308.00
09/01/2019 05:30,2,0.000,ALERT,213.29,297.87,60.017,1567330204,"201051344000417","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1115650.8,1115650.8,14720,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330227,810309.00
09/01/2019 05:30,2,0.000,ALERT,213.29,298.77,60.022,1567330204,"201051344000685","174011545737251",0.00,13.70,0,296.36,300.27,0.0,0.0,0.000,1426468.6,1426468.6,14697,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330229,810310.00
09/01/2019 05:30,2,0.000,ALERT,213.06,297.57,60.022,1567330204,"201051344000651","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1421666.2,1421666.2,14685,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330230,810311.00
09/01/2019 05:30,2,0.000,ALERT,212.38,299.67,60.022,1567330204,"201051344000594","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1430769.6,1430769.6,14692,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330232,810312.00
09/01/2019 05:30,2,0.000,ALERT,212.61,298.77,60.017,1567330204,"201051344000469","174011545737251",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,1411417.2,1411417.2,14707,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330234,810313.00
