ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 05:30,2,0.000,ALERT,213.29,298.47,60.022,1567330204,"201051344000585","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1438488.1,1438488.1,14676,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330236,810314.00
09/01/2019 05:30,2,0.000,ALERT,213.29,298.77,60.022,1567330204,"201051344000853","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1433996.9,1433996.9,14696,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330238,810315.00
09/01/2019 05:30,2,0.000,ALERT,213.29,298.47,60.028,1567330204,"201051344001145","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1435701.6,1435701.6,14717,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330240,810316.00
09/01/2019 05:30,2,0.000,ALERT,213.06,298.47,60.022,1567330204,"201051344000438","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1429307.1,1429307.1,14689,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330241,810317.00
09/01/2019 05:30,2,0.000,ALERT,212.61,298.17,60.022,1567330204,"201051344001135","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1417467.7,1417467.7,14666,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330243,810318.00
09/01/2019 05:30,2,0.000,ALERT,212.61,299.67,60.043,1567330204,"201051344000983","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1432429.3,1432429.3,14684,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330245,810319.00
09/01/2019 05:30,2,0.000,ALERT,213.29,298.77,59.985,1567330204,"201051344001203","174011545737251",0.00,13.70,0,296.36,301.77,0.0,0.0,0.000,1425758.8,1425758.8,14704,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330247,810320.00
09/01/2019 05:30,2,0.000,ALERT,213.06,299.07,60.059,1567330204,"201051344001230","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1419353.9,1419353.9,14741,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330249,810321.00
09/01/2019 05:30,2,0.000,ALERT,212.61,298.77,60.033,1567330204,"201051344000646","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1413631.0,1413631.0,14700,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330250,810322.00
09/01/2019 05:30,2,0.000,ALERT,212.83,299.07,60.028,1567330204,"201051344000867","174011545737251",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,1409386.2,1409386.2,14713,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330252,810323.00
09/01/2019 05:30,2,0.000,ALERT,213.29,298.77,60.033,1567330204,"201051344000633","174011545737251",0.00,13.30,0,294.86,300.27,0.0,0.0,0.000,1405728.4,1405728.4,14722,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330254,810324.00
09/01/2019 05:30,2,0.000,ALERT,212.83,298.77,60.022,1567330204,"201051344000955","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1434480.9,1434480.9,14703,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330256,810325.00
09/01/2019 05:30,2,0.000,ALERT,212.83,298.47,60.017,1567330204,"201051344000648","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1418805.1,1418805.1,14688,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567330258,810326.00
09/01/2019 05:30,2,0.000,ALERT,213.06,298.77,60.028,1567330204,"201051344000645","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1424896.8,1424896.8,14691,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330260,810327.00
09/01/2019 05:30,2,0.000,ALERT,212.61,299.37,60.022,1567330204,"201051344000569","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1442653.9,1442653.9,14685,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567330262,810328.00
09/01/2019 05:30,2,0.000,ALERT,212.83,298.17,60.017,1567330204,"179051228000119","174011545737251",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,227925.7,227925.7,14806,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567330264,810329.00
09/01/2019 05:45,2,0.000,ALERT,212.61,299.67,60.049,1567331104,"201051344000579","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1444350.1,1444350.1,14698,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331107,810330.00
09/01/2019 05:45,2,0.000,ALERT,212.83,297.87,60.043,1567331104,"201051344001025","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1430509.1,1430509.1,14685,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331108,810331.00
09/01/2019 05:45,2,0.000,ALERT,212.83,298.17,60.054,1567331104,"201051344001093","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1411277.0,1411277.0,14727,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331110,810332.00
09/01/2019 05:45,2,0.000,ALERT,212.61,299.37,60.049,1567331104,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1424247.1,1424247.1,14686,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331112,810333.00
09/01/2019 05:45,2,0.000,ALERT,212.61,298.77,60.054,1567331104,"201051344000890","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1426729.8,1426729.8,14697,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331114,810334.00
09/01/2019 05:45,2,0.000,ALERT,212.38,298.77,60.049,1567331104,"201051344000988","174011545737251",0.00,14.00,0,294.56,300.57,0.0,0.0,0.000,1072836.9,1072836.9,14673,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331116,810335.00
09/01/2019 05:45,2,0.000,ALERT,213.29,299.37,60.054,1567331104,"201051344000582","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1403305.7,1403305.7,14684,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331118,810336.00
09/01/2019 05:45,2,0.000,ALERT,212.61,299.67,60.049,1567331104,"201051344000868","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1411614.6,1411614.6,14685,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331119,810337.00
09/01/2019 05:45,2,0.000,ALERT,213.06,299.07,60.022,1567331104,"201051344000576","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1426840.0,1426840.0,14717,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331121,810338.00
09/01/2019 05:45,2,0.000,ALERT,212.61,298.47,60.054,1567331104,"201051344001158","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1404444.0,1404444.0,14680,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331123,810339.00
09/01/2019 05:45,2,0.000,ALERT,213.06,297.87,60.054,1567331104,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1420826.7,1420826.7,14728,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331125,810340.00
09/01/2019 05:45,2,0.000,ALERT,213.29,297.87,60.049,1567331104,"201051344000417","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1115650.8,1115650.8,14722,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331127,810341.00
09/01/2019 05:45,2,0.000,ALERT,213.29,298.47,60.049,1567331104,"201051344000685","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1426468.6,1426468.6,14699,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331129,810342.00
09/01/2019 05:45,2,0.000,ALERT,213.06,297.57,60.059,1567331104,"201051344000651","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1421666.2,1421666.2,14687,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331131,810343.00
09/01/2019 05:45,2,0.000,ALERT,212.38,299.67,60.043,1567331104,"201051344000594","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1430769.6,1430769.6,14694,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331133,810344.00
09/01/2019 05:45,2,0.000,ALERT,212.61,299.07,60.049,1567331104,"201051344000469","174011545737251",0.00,13.30,0,295.76,300.57,0.0,0.0,0.000,1411417.2,1411417.2,14709,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331135,810345.00
09/01/2019 05:45,2,0.000,ALERT,213.06,298.47,60.059,1567331104,"201051344000585","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1438488.1,1438488.1,14678,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331137,810346.00
09/01/2019 05:45,2,0.000,ALERT,213.29,299.07,60.049,1567331104,"201051344000853","174011545737251",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,1433996.9,1433996.9,14698,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567331139,810347.00
09/01/2019 05:45,2,0.000,ALERT,213.29,298.47,60.054,1567331104,"201051344001145","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1435701.6,1435701.6,14719,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331140,810348.00
09/01/2019 05:45,2,0.000,ALERT,213.06,298.17,60.049,1567331104,"201051344000438","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1429307.1,1429307.1,14691,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331142,810349.00
09/01/2019 05:45,2,0.000,ALERT,212.61,298.47,60.043,1567331104,"201051344001135","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1417467.7,1417467.7,14668,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331144,810350.00
09/01/2019 05:45,2,0.000,ALERT,212.38,299.07,60.033,1567331104,"201051344000983","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1432429.3,1432429.3,14686,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331146,810351.00
09/01/2019 05:45,2,0.000,ALERT,212.83,298.17,60.054,1567331104,"201051344001203","174011545737251",0.00,13.70,0,296.36,302.07,0.0,0.0,0.000,1425758.8,1425758.8,14706,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331148,810352.00
09/01/2019 05:45,2,0.000,ALERT,212.61,297.87,60.059,1567331104,"201051344001230","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1419353.9,1419353.9,14743,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331150,810353.00
09/01/2019 05:45,2,0.000,ALERT,212.38,297.57,60.049,1567331104,"201051344000646","174011545737251",0.00,13.30,0,295.46,299.67,0.0,0.0,0.000,1413631.0,1413631.0,14702,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331151,810354.00
09/01/2019 05:45,2,0.000,ALERT,212.83,298.47,60.049,1567331104,"201051344000867","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1409386.2,1409386.2,14715,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331153,810355.00
09/01/2019 05:45,2,0.000,ALERT,213.29,298.17,60.049,1567331104,"201051344000633","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1405728.4,1405728.4,14724,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331155,810356.00
09/01/2019 05:45,2,0.000,ALERT,212.38,298.17,60.054,1567331104,"201051344000955","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1434480.9,1434480.9,14705,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331157,810357.00
09/01/2019 05:45,2,0.000,ALERT,212.83,298.47,60.059,1567331104,"201051344000648","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1418805.1,1418805.1,14690,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331159,810358.00
09/01/2019 05:45,2,0.000,ALERT,213.06,299.07,60.059,1567331104,"201051344000645","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1424896.8,1424896.8,14693,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331161,810359.00
09/01/2019 05:45,2,0.000,ALERT,212.61,299.37,60.054,1567331104,"201051344000569","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1442653.9,1442653.9,14687,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567331163,810360.00
09/01/2019 05:45,2,0.000,ALERT,212.83,298.47,60.049,1567331104,"179051228000119","174011545737251",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,227925.7,227925.7,14808,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567331165,810361.00
09/01/2019 06:00,2,0.000,ALERT,212.38,299.07,60.012,1567332004,"201051344000579","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1444350.1,1444350.1,14700,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332006,810362.00
09/01/2019 06:00,2,0.000,ALERT,212.83,297.57,60.012,1567332004,"201051344001025","174011545737251",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1430509.1,1430509.1,14687,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332008,810363.00
09/01/2019 06:00,2,0.000,ALERT,212.83,298.47,59.980,1567332004,"201051344001093","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1411277.0,1411277.0,14729,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332010,810364.00
09/01/2019 06:00,2,0.000,ALERT,212.16,298.77,60.006,1567332004,"201051344000458","174011545737251",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,1424247.1,1424247.1,14688,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332012,810365.00
09/01/2019 06:00,2,0.000,ALERT,212.61,298.77,59.996,1567332004,"201051344000890","174011545737251",0.00,13.70,0,295.76,300.87,0.0,0.0,0.000,1426729.8,1426729.8,14699,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332014,810366.00
09/01/2019 06:00,2,0.000,ALERT,212.16,298.47,60.006,1567332004,"201051344000988","174011545737251",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,1072836.9,1072836.9,14675,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332015,810367.00
09/01/2019 06:00,2,0.000,ALERT,213.06,299.07,60.001,1567332004,"201051344000582","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1403305.7,1403305.7,14686,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332017,810368.00
09/01/2019 06:00,2,0.000,ALERT,212.16,299.07,60.001,1567332004,"201051344000868","174011545737251",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,1411614.6,1411614.6,14687,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332019,810369.00
09/01/2019 06:00,2,0.000,ALERT,212.83,299.07,60.001,1567332004,"201051344000576","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1426840.0,1426840.0,14719,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332021,810370.00
09/01/2019 06:00,2,0.000,ALERT,212.61,298.77,60.001,1567332004,"201051344001158","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1404444.0,1404444.0,14682,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332023,810371.00
09/01/2019 06:00,2,0.000,ALERT,213.06,297.87,60.001,1567332004,"201051344000917","174011545737251",0.00,14.70,0,294.86,299.37,0.0,0.0,0.000,1420826.7,1420826.7,14730,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332025,810372.00
09/01/2019 06:00,2,0.000,ALERT,213.06,297.57,59.990,1567332004,"201051344000417","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1115650.8,1115650.8,14724,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332026,810373.00
09/01/2019 06:00,2,0.000,ALERT,213.29,298.17,59.985,1567332004,"201051344000685","174011545737251",0.00,13.70,0,295.76,299.97,0.0,0.0,0.000,1426468.6,1426468.6,14701,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332028,810374.00
09/01/2019 06:00,2,0.000,ALERT,213.06,297.57,59.996,1567332004,"201051344000651","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1421666.2,1421666.2,14689,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332030,810375.00
09/01/2019 06:00,2,0.000,ALERT,212.16,299.37,59.990,1567332004,"201051344000594","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1430769.6,1430769.6,14696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332032,810376.00
09/01/2019 06:00,2,0.000,ALERT,212.61,299.07,59.975,1567332004,"201051344000469","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1411417.2,1411417.2,14711,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332034,810377.00
09/01/2019 06:00,2,0.000,ALERT,213.06,298.77,59.990,1567332004,"201051344000585","174011545737251",0.00,14.00,0,295.76,299.97,0.0,0.0,0.000,1438488.1,1438488.1,14680,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332035,810378.00
09/01/2019 06:00,2,0.000,ALERT,213.06,299.37,59.996,1567332004,"201051344000853","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1433996.9,1433996.9,14700,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332037,810379.00
09/01/2019 06:00,2,0.000,ALERT,213.06,298.77,59.996,1567332004,"201051344001145","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1435701.6,1435701.6,14721,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332039,810380.00
09/01/2019 06:00,2,0.000,ALERT,212.83,298.77,59.980,1567332004,"201051344000438","174011545737251",0.00,13.30,0,296.36,300.27,0.0,0.0,0.000,1429307.1,1429307.1,14693,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332041,810381.00
09/01/2019 06:00,2,0.000,ALERT,212.61,298.47,59.990,1567332004,"201051344001135","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1417467.7,1417467.7,14670,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332043,810382.00
09/01/2019 06:00,2,0.000,ALERT,212.61,299.67,59.985,1567332004,"201051344000983","174011545737251",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,1432429.3,1432429.3,14688,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332045,810383.00
09/01/2019 06:00,2,0.000,ALERT,212.83,298.47,59.959,1567332004,"201051344001203","174011545737251",0.00,13.70,0,295.16,301.77,0.0,0.0,0.000,1425758.8,1425758.8,14708,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332046,810384.00
09/01/2019 06:00,2,0.000,ALERT,212.61,298.77,59.985,1567332004,"201051344001230","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1419353.9,1419353.9,14745,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332048,810385.00
09/01/2019 06:00,2,0.000,ALERT,212.38,298.47,59.985,1567332004,"201051344000646","174011545737251",0.00,13.30,0,294.86,299.67,0.0,0.0,0.000,1413631.0,1413631.0,14704,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332050,810386.00
09/01/2019 06:00,2,0.000,ALERT,212.83,299.07,59.985,1567332004,"201051344000867","174011545737251",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,1409386.2,1409386.2,14717,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332052,810387.00
09/01/2019 06:00,2,0.000,ALERT,213.06,299.07,59.985,1567332004,"201051344000633","174011545737251",0.00,13.30,0,294.86,300.57,0.0,0.0,0.000,1405728.4,1405728.4,14726,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332054,810388.00
09/01/2019 06:00,2,0.000,ALERT,212.38,298.47,60.006,1567332004,"201051344000955","174011545737251",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,1434480.9,1434480.9,14707,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332056,810389.00
09/01/2019 06:00,2,0.000,ALERT,212.61,298.47,59.990,1567332004,"201051344000648","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1418805.1,1418805.1,14692,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332058,810390.00
09/01/2019 06:00,2,0.000,ALERT,212.83,299.07,59.990,1567332004,"201051344000645","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1424896.8,1424896.8,14695,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332060,810391.00
09/01/2019 06:00,2,0.000,ALERT,212.16,299.67,59.990,1567332004,"201051344000569","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1442653.9,1442653.9,14689,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332062,810392.00
09/01/2019 06:00,2,0.000,ALERT,212.38,298.47,59.990,1567332004,"179051228000119","174011545737251",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,227925.7,227925.7,14810,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567332064,810393.00
09/01/2019 06:15,2,0.000,ALERT,212.38,299.37,60.033,1567332904,"201051344000579","174011545737251",0.00,13.70,0,286.14,301.47,0.0,0.0,0.000,1444350.1,1444350.1,14702,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332907,810394.00
09/01/2019 06:15,2,0.000,ALERT,212.61,297.87,60.033,1567332904,"201051344001025","174011545737251",0.00,13.00,0,284.94,300.27,0.0,0.0,0.000,1430509.1,1430509.1,14689,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332908,810395.00
09/01/2019 06:15,2,0.000,ALERT,212.83,298.47,60.043,1567332904,"201051344001093","174011545737251",0.00,14.30,0,285.54,299.67,0.0,0.0,0.000,1411277.0,1411277.0,14731,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332910,810396.00
09/01/2019 06:15,2,0.000,ALERT,212.38,299.07,60.022,1567332904,"201051344000458","174011545737251",0.00,14.00,0,285.54,301.17,0.0,0.0,0.000,1424247.1,1424247.1,14690,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332912,810397.00
09/01/2019 06:15,2,0.000,ALERT,212.61,298.77,60.022,1567332904,"201051344000890","174011545737251",0.00,13.70,0,285.84,300.87,0.0,0.0,0.000,1426729.8,1426729.8,14701,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332914,810398.00
09/01/2019 06:15,2,0.000,ALERT,212.38,298.77,60.012,1567332904,"201051344000988","174011545737251",0.00,13.70,0,283.74,300.87,0.0,0.0,0.000,1072836.9,1072836.9,14677,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332916,810399.00
09/01/2019 06:15,2,0.000,ALERT,213.29,299.07,60.017,1567332904,"201051344000582","174011545737251",0.00,13.30,0,286.44,300.57,0.0,0.0,0.000,1403305.7,1403305.7,14688,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332917,810400.00
09/01/2019 06:15,2,0.000,ALERT,212.38,299.67,60.043,1567332904,"201051344000868","174011545737251",0.00,13.30,0,286.14,301.77,0.0,0.0,0.000,1411614.6,1411614.6,14689,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332919,810401.00
09/01/2019 06:15,2,0.000,ALERT,212.83,299.37,60.017,1567332904,"201051344000576","174011545737251",0.00,13.30,0,285.84,301.17,0.0,0.0,0.000,1426840.0,1426840.0,14721,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332921,810402.00
09/01/2019 06:15,2,0.000,ALERT,212.61,298.77,60.022,1567332904,"201051344001158","174011545737251",0.00,13.00,0,285.24,300.57,0.0,0.0,0.000,1404444.0,1404444.0,14684,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332923,810403.00
09/01/2019 06:15,2,0.000,ALERT,212.83,297.87,60.006,1567332904,"201051344000917","174011545737251",0.00,14.30,0,284.64,299.37,0.0,0.0,0.000,1420826.7,1420826.7,14732,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332925,810404.00
09/01/2019 06:15,2,0.000,ALERT,212.83,297.87,60.017,1567332904,"201051344000417","174011545737251",0.00,13.30,0,284.94,299.37,0.0,0.0,0.000,1115650.8,1115650.8,14726,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332927,810405.00
09/01/2019 06:15,2,0.000,ALERT,213.06,298.47,60.012,1567332904,"201051344000685","174011545737251",0.00,13.30,0,285.54,299.97,0.0,0.0,0.000,1426468.6,1426468.6,14703,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332929,810406.00
09/01/2019 06:15,2,0.000,ALERT,212.83,297.87,60.012,1567332904,"201051344000651","174011545737251",0.00,12.70,0,284.94,299.67,0.0,0.0,0.000,1421666.2,1421666.2,14691,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332930,810407.00
09/01/2019 06:15,2,0.000,ALERT,212.16,299.67,59.969,1567332904,"201051344000594","174011545737251",0.00,13.70,0,285.84,301.77,0.0,0.0,0.000,1430769.6,1430769.6,14698,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332932,810408.00
09/01/2019 06:15,2,0.000,ALERT,212.61,299.07,60.017,1567332904,"201051344000469","174011545737251",0.00,12.70,0,284.94,300.87,0.0,0.0,0.000,1411417.2,1411417.2,14713,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332934,810409.00
09/01/2019 06:15,2,0.000,ALERT,212.83,298.47,60.006,1567332904,"201051344000585","174011545737251",0.00,13.70,0,285.24,299.97,0.0,0.0,0.000,1438488.1,1438488.1,14682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332936,810410.00
09/01/2019 06:15,2,0.000,ALERT,213.06,298.77,60.006,1567332904,"201051344000853","174011545737251",0.00,13.00,0,285.24,300.87,0.0,0.0,0.000,1433996.9,1433996.9,14702,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332938,810411.00
09/01/2019 06:15,2,0.000,ALERT,212.83,298.47,60.017,1567332904,"201051344001145","174011545737251",0.00,13.30,0,285.84,300.57,0.0,0.0,0.000,1435701.6,1435701.6,14723,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332940,810412.00
09/01/2019 06:15,2,0.000,ALERT,212.83,298.17,60.012,1567332904,"201051344000438","174011545737251",0.00,13.00,0,285.54,300.27,0.0,0.0,0.000,1429307.1,1429307.1,14695,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332941,810413.00
09/01/2019 06:15,2,0.000,ALERT,212.38,298.17,60.006,1567332904,"201051344001135","174011545737251",0.00,13.30,0,285.24,300.57,0.0,0.0,0.000,1417467.7,1417467.7,14672,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332943,810414.00
09/01/2019 06:15,2,0.000,ALERT,212.38,299.07,60.017,1567332904,"201051344000983","174011545737251",0.00,13.70,0,285.84,301.17,0.0,0.0,0.000,1432429.3,1432429.3,14690,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332945,810415.00
09/01/2019 06:15,2,0.000,ALERT,212.83,297.87,60.012,1567332904,"201051344001203","174011545737251",0.00,13.30,0,285.24,301.77,0.0,0.0,0.000,1425758.8,1425758.8,14710,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332947,810416.00
09/01/2019 06:15,2,0.000,ALERT,212.61,298.47,60.017,1567332904,"201051344001230","174011545737251",0.00,13.30,0,285.84,300.27,0.0,0.0,0.000,1419353.9,1419353.9,14747,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332949,810417.00
09/01/2019 06:15,2,0.000,ALERT,212.16,297.87,60.017,1567332904,"201051344000646","174011545737251",0.00,13.00,0,284.94,299.67,0.0,0.0,0.000,1413631.0,1413631.0,14706,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332951,810418.00
09/01/2019 06:15,2,0.000,ALERT,212.61,298.77,60.017,1567332904,"201051344000867","174011545737251",0.00,14.00,0,285.24,301.17,0.0,0.0,0.000,1409386.2,1409386.2,14719,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332952,810419.00
09/01/2019 06:15,2,0.000,ALERT,213.06,298.47,59.990,1567332904,"201051344000633","174011545737251",0.00,13.30,0,284.34,300.87,0.0,0.0,0.000,1405728.4,1405728.4,14728,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332954,810420.00
09/01/2019 06:15,2,0.000,ALERT,212.16,298.17,60.017,1567332904,"201051344000955","174011545737251",0.00,13.70,0,285.54,299.97,0.0,0.0,0.000,1434480.9,1434480.9,14709,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332956,810421.00
09/01/2019 06:15,2,0.000,ALERT,212.61,298.17,60.022,1567332904,"201051344000648","174011545737251",0.00,13.00,0,284.64,300.57,0.0,0.0,0.000,1418805.1,1418805.1,14694,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332958,810422.00
09/01/2019 06:15,2,0.000,ALERT,212.83,298.77,60.033,1567332904,"201051344000645","174011545737251",0.00,13.70,0,285.54,300.87,0.0,0.0,0.000,1424896.8,1424896.8,14697,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567332960,810423.00
09/01/2019 06:15,2,0.000,ALERT,212.38,299.37,59.980,1567332904,"201051344000569","174011545737251",0.00,13.30,0,286.14,301.47,0.0,0.0,0.000,1442653.9,1442653.9,14691,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567332962,810424.00
09/01/2019 06:15,2,0.000,ALERT,212.61,298.17,60.038,1567332904,"179051228000119","174011545737251",0.00,15.30,0,284.64,300.57,0.0,0.0,0.000,227925.7,227925.7,14812,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567332964,810425.00
09/01/2019 06:30,2,0.000,ALERT,212.38,299.37,60.006,1567333806,"201051344000579","174011545737251",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,1444350.1,1444350.1,14704,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333808,810426.00
09/01/2019 06:30,2,0.000,ALERT,212.61,297.57,60.038,1567333806,"201051344001025","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1430509.1,1430509.1,14691,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333810,810427.00
09/01/2019 06:30,2,0.000,ALERT,212.83,298.17,60.028,1567333806,"201051344001093","174011545737251",0.00,14.00,0,296.36,299.97,0.0,0.0,0.000,1411277.0,1411277.0,14733,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333812,810428.00
09/01/2019 06:30,2,0.000,ALERT,212.38,299.07,60.033,1567333806,"201051344000458","174011545737251",0.00,14.00,0,296.96,301.47,0.0,0.0,0.000,1424247.1,1424247.1,14692,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333814,810429.00
09/01/2019 06:30,2,0.000,ALERT,212.61,298.47,60.033,1567333806,"201051344000890","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1426729.8,1426729.8,14703,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333815,810430.00
09/01/2019 06:30,2,0.000,ALERT,212.16,298.47,60.006,1567333806,"201051344000988","174011545737251",0.00,13.00,0,294.86,300.27,0.0,0.0,0.000,1072836.9,1072836.9,14679,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333817,810431.00
09/01/2019 06:30,2,0.000,ALERT,213.29,298.77,60.043,1567333806,"201051344000582","174011545737251",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,1403305.7,1403305.7,14690,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333819,810432.00
09/01/2019 06:30,2,0.000,ALERT,212.38,299.37,60.038,1567333806,"201051344000868","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1411614.6,1411614.6,14691,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333821,810433.00
09/01/2019 06:30,2,0.000,ALERT,212.83,299.37,60.033,1567333806,"201051344000576","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1426840.0,1426840.0,14723,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333823,810434.00
09/01/2019 06:30,2,0.000,ALERT,212.38,298.77,60.038,1567333806,"201051344001158","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1404444.0,1404444.0,14686,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333824,810435.00
09/01/2019 06:30,2,0.000,ALERT,212.83,297.57,60.022,1567333806,"201051344000917","174011545737251",0.00,14.00,0,295.16,299.37,0.0,0.0,0.000,1420826.7,1420826.7,14734,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333826,810436.00
09/01/2019 06:30,2,0.000,ALERT,212.83,297.57,59.985,1567333806,"201051344000417","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1115650.8,1115650.8,14728,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333828,810437.00
09/01/2019 06:30,2,0.000,ALERT,213.06,298.17,60.028,1567333806,"201051344000685","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1426468.6,1426468.6,14705,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333830,810438.00
09/01/2019 06:30,2,0.000,ALERT,212.83,297.87,60.028,1567333806,"201051344000651","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1421666.2,1421666.2,14693,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333832,810439.00
09/01/2019 06:30,2,0.000,ALERT,212.16,299.07,60.022,1567333806,"201051344000594","174011545737251",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,1430769.6,1430769.6,14700,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333834,810440.00
09/01/2019 06:30,2,0.000,ALERT,212.38,298.47,60.017,1567333806,"201051344000469","174011545737251",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,1411417.2,1411417.2,14715,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333835,810441.00
09/01/2019 06:30,2,0.000,ALERT,212.83,298.17,60.033,1567333806,"201051344000585","174011545737251",0.00,13.30,0,295.46,299.97,0.0,0.0,0.000,1438488.1,1438488.1,14684,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333837,810442.00
09/01/2019 06:30,2,0.000,ALERT,213.06,298.77,60.028,1567333806,"201051344000853","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1433996.9,1433996.9,14704,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333839,810443.00
09/01/2019 06:30,2,0.000,ALERT,213.06,298.77,60.022,1567333806,"201051344001145","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1435701.6,1435701.6,14725,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333841,810444.00
09/01/2019 06:30,2,0.000,ALERT,212.83,298.17,60.022,1567333806,"201051344000438","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1429307.1,1429307.1,14697,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333843,810445.00
09/01/2019 06:30,2,0.000,ALERT,212.38,298.17,60.022,1567333806,"201051344001135","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1417467.7,1417467.7,14674,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333844,810446.00
09/01/2019 06:30,2,0.000,ALERT,212.38,299.07,60.033,1567333806,"201051344000983","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1432429.3,1432429.3,14692,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333846,810447.00
09/01/2019 06:30,2,0.000,ALERT,212.83,297.87,60.028,1567333806,"201051344001203","174011545737251",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,1425758.8,1425758.8,14712,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333848,810448.00
09/01/2019 06:30,2,0.000,ALERT,212.61,298.47,60.028,1567333806,"201051344001230","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1419353.9,1419353.9,14749,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333850,810449.00
09/01/2019 06:30,2,0.000,ALERT,212.38,298.17,60.033,1567333806,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1413631.0,1413631.0,14708,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333852,810450.00
09/01/2019 06:30,2,0.000,ALERT,212.61,298.77,60.033,1567333806,"201051344000867","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1409386.2,1409386.2,14721,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333854,810451.00
09/01/2019 06:30,2,0.000,ALERT,212.83,298.47,60.022,1567333806,"201051344000633","174011545737251",0.00,13.00,0,295.16,300.27,0.0,0.0,0.000,1405728.4,1405728.4,14730,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333856,810452.00
09/01/2019 06:30,2,0.000,ALERT,212.38,298.17,60.028,1567333806,"201051344000955","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1434480.9,1434480.9,14711,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333858,810453.00
09/01/2019 06:30,2,0.000,ALERT,212.61,298.17,60.033,1567333806,"201051344000648","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1418805.1,1418805.1,14696,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333860,810454.00
09/01/2019 06:30,2,0.000,ALERT,212.83,298.77,60.033,1567333806,"201051344000645","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1424896.8,1424896.8,14699,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567333861,810455.00
09/01/2019 06:30,2,0.000,ALERT,212.61,299.37,60.028,1567333806,"201051344000569","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1442653.9,1442653.9,14693,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567333863,810456.00
09/01/2019 06:30,2,0.000,ALERT,212.83,298.47,60.028,1567333806,"179051228000119","174011545737251",0.00,15.00,0,295.16,299.97,0.0,0.0,0.000,227925.7,227925.7,14814,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567333865,810457.00
