ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 06:45,2,0.000,ALERT,212.16,299.07,60.065,1567334704,"201051344000579","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1444350.1,1444350.1,14706,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334706,810458.00
09/01/2019 06:45,2,0.000,ALERT,212.61,296.66,60.022,1567334704,"201051344001025","174011545737251",0.00,12.30,0,295.46,300.27,0.0,0.0,0.000,1430509.1,1430509.1,14693,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334708,810459.00
09/01/2019 06:45,2,0.000,ALERT,212.61,297.26,59.990,1567334704,"201051344001093","174011545737251",0.00,13.70,0,295.76,299.37,0.0,0.0,0.000,1411277.0,1411277.0,14735,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334710,810460.00
09/01/2019 06:45,2,0.000,ALERT,212.16,297.87,60.028,1567334704,"201051344000458","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1424247.1,1424247.1,14694,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334712,810461.00
09/01/2019 06:45,2,0.000,ALERT,212.38,297.87,60.028,1567334704,"201051344000890","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1426729.8,1426729.8,14705,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334714,810462.00
09/01/2019 06:45,2,0.000,ALERT,211.93,297.87,60.033,1567334704,"201051344000988","174011545737251",0.00,13.00,0,294.56,300.27,0.0,0.0,0.000,1072836.9,1072836.9,14681,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334716,810463.00
09/01/2019 06:45,2,0.000,ALERT,213.06,298.47,60.033,1567334704,"201051344000582","174011545737251",0.00,12.70,0,296.66,300.27,0.0,0.0,0.000,1403305.7,1403305.7,14692,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334717,810464.00
09/01/2019 06:45,2,0.000,ALERT,212.16,299.37,60.028,1567334704,"201051344000868","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1411614.6,1411614.6,14693,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334719,810465.00
09/01/2019 06:45,2,0.000,ALERT,212.61,299.37,60.033,1567334704,"201051344000576","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1426840.0,1426840.0,14725,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334721,810466.00
09/01/2019 06:45,2,0.000,ALERT,212.38,298.77,60.012,1567334704,"201051344001158","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1404444.0,1404444.0,14688,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334723,810467.00
09/01/2019 06:45,2,0.000,ALERT,212.83,297.26,60.006,1567334704,"201051344000917","174011545737251",0.00,14.00,0,294.56,299.07,0.0,0.0,0.000,1420826.7,1420826.7,14736,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334725,810468.00
09/01/2019 06:45,2,0.000,ALERT,212.83,297.87,60.028,1567334704,"201051344000417","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1115650.8,1115650.8,14730,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334727,810469.00
09/01/2019 06:45,2,0.000,ALERT,212.83,298.17,60.033,1567334704,"201051344000685","174011545737251",0.00,13.00,0,296.06,299.67,0.0,0.0,0.000,1426468.6,1426468.6,14707,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334729,810470.00
09/01/2019 06:45,2,0.000,ALERT,212.83,296.96,60.022,1567334704,"201051344000651","174011545737251",0.00,12.30,0,295.46,299.07,0.0,0.0,0.000,1421666.2,1421666.2,14695,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334731,810471.00
09/01/2019 06:45,2,0.000,ALERT,212.16,299.37,60.043,1567334704,"201051344000594","174011545737251",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,1430769.6,1430769.6,14702,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334732,810472.00
09/01/2019 06:45,2,0.000,ALERT,212.38,299.07,60.033,1567334704,"201051344000469","174011545737251",0.00,12.00,0,295.76,300.27,0.0,0.0,0.000,1411417.2,1411417.2,14717,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334734,810473.00
09/01/2019 06:45,2,0.000,ALERT,212.83,298.17,60.033,1567334704,"201051344000585","174011545737251",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,1438488.1,1438488.1,14686,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334736,810474.00
09/01/2019 06:45,2,0.000,ALERT,212.83,298.17,60.033,1567334704,"201051344000853","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1433996.9,1433996.9,14706,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334738,810475.00
09/01/2019 06:45,2,0.000,ALERT,212.83,297.87,60.038,1567334704,"201051344001145","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1435701.6,1435701.6,14727,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334740,810476.00
09/01/2019 06:45,2,0.000,ALERT,212.61,297.57,60.038,1567334704,"201051344000438","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1429307.1,1429307.1,14699,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334742,810477.00
09/01/2019 06:45,2,0.000,ALERT,212.16,297.57,60.028,1567334704,"201051344001135","174011545737251",0.00,13.00,0,296.06,299.97,0.0,0.0,0.000,1417467.7,1417467.7,14676,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334743,810478.00
09/01/2019 06:45,2,0.000,ALERT,212.38,299.37,60.038,1567334704,"201051344000983","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1432429.3,1432429.3,14694,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334745,810479.00
09/01/2019 06:45,2,0.000,ALERT,212.83,297.87,60.059,1567334704,"201051344001203","174011545737251",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,1425758.8,1425758.8,14714,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334747,810480.00
09/01/2019 06:45,2,0.000,ALERT,212.61,298.47,60.022,1567334704,"201051344001230","174011545737251",0.00,12.70,0,296.36,299.97,0.0,0.0,0.000,1419353.9,1419353.9,14751,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334749,810481.00
09/01/2019 06:45,2,0.000,ALERT,212.16,298.17,60.043,1567334704,"201051344000646","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1413631.0,1413631.0,14710,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334751,810482.00
09/01/2019 06:45,2,0.000,ALERT,212.61,298.77,60.038,1567334704,"201051344000867","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1409386.2,1409386.2,14723,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334753,810483.00
09/01/2019 06:45,2,0.000,ALERT,212.83,298.77,60.028,1567334704,"201051344000633","174011545737251",0.00,12.70,0,294.86,299.97,0.0,0.0,0.000,1405728.4,1405728.4,14732,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334755,810484.00
09/01/2019 06:45,2,0.000,ALERT,212.16,297.87,60.028,1567334704,"201051344000955","174011545737251",0.00,13.00,0,295.76,299.37,0.0,0.0,0.000,1434480.9,1434480.9,14713,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334757,810485.00
09/01/2019 06:45,2,0.000,ALERT,212.38,297.57,60.059,1567334704,"201051344000648","174011545737251",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,1418805.1,1418805.1,14698,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567334759,810486.00
09/01/2019 06:45,2,0.000,ALERT,212.61,298.77,59.990,1567334704,"201051344000645","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1424896.8,1424896.8,14701,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334761,810487.00
09/01/2019 06:45,2,0.000,ALERT,212.38,299.67,60.022,1567334704,"201051344000569","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1442653.9,1442653.9,14695,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567334763,810488.00
09/01/2019 06:45,2,0.000,ALERT,212.61,298.77,60.022,1567334704,"179051228000119","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,227925.7,227925.7,14816,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567334764,810489.00
09/01/2019 07:00,2,0.000,ALERT,212.16,299.07,59.990,1567335605,"201051344000579","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1444350.1,1444350.1,14708,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335607,810490.00
09/01/2019 07:00,2,0.000,ALERT,212.61,297.57,60.049,1567335605,"201051344001025","174011545737251",0.00,12.30,0,294.86,299.97,0.0,0.0,0.000,1430509.1,1430509.1,14695,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335609,810491.00
09/01/2019 07:00,2,0.000,ALERT,212.83,298.47,60.054,1567335605,"201051344001093","174011545737251",0.00,13.70,0,294.86,299.67,0.0,0.0,0.000,1411277.0,1411277.0,14737,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335610,810492.00
09/01/2019 07:00,2,0.000,ALERT,212.16,299.37,60.054,1567335605,"201051344000458","174011545737251",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1424247.1,1424247.1,14696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335612,810493.00
09/01/2019 07:00,2,0.000,ALERT,212.83,299.07,60.038,1567335605,"201051344000890","174011545737251",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,1426729.8,1426729.8,14707,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335614,810494.00
09/01/2019 07:00,2,0.000,ALERT,212.16,299.37,60.043,1567335605,"201051344000988","174011545737251",0.00,13.00,0,293.66,300.27,0.0,0.0,0.000,1072836.9,1072836.9,14683,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335616,810495.00
09/01/2019 07:00,2,0.000,ALERT,213.06,299.07,60.028,1567335605,"201051344000582","174011545737251",0.00,12.70,0,296.06,300.27,0.0,0.0,0.000,1403305.7,1403305.7,14694,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335618,810496.00
09/01/2019 07:00,2,0.000,ALERT,212.16,299.07,60.043,1567335605,"201051344000868","174011545737251",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,1411614.6,1411614.6,14695,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335620,810497.00
09/01/2019 07:00,2,0.000,ALERT,212.61,299.37,60.038,1567335605,"201051344000576","174011545737251",0.00,12.70,0,296.96,300.87,0.0,0.0,0.000,1426840.0,1426840.0,14727,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335621,810498.00
09/01/2019 07:00,2,0.000,ALERT,212.16,298.77,60.001,1567335605,"201051344001158","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1404444.0,1404444.0,14690,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335623,810499.00
09/01/2019 07:00,2,0.000,ALERT,212.61,297.87,60.038,1567335605,"201051344000917","174011545737251",0.00,13.70,0,294.26,299.07,0.0,0.0,0.000,1420826.7,1420826.7,14738,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335625,810500.00
09/01/2019 07:00,2,0.000,ALERT,212.61,296.96,60.028,1567335605,"201051344000417","174011545737251",0.00,13.00,0,295.16,299.07,0.0,0.0,0.000,1115650.8,1115650.8,14732,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335627,810501.00
09/01/2019 07:00,2,0.000,ALERT,212.83,297.87,60.022,1567335605,"201051344000685","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1426468.6,1426468.6,14709,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335629,810502.00
09/01/2019 07:00,2,0.000,ALERT,212.83,297.57,60.028,1567335605,"201051344000651","174011545737251",0.00,12.00,0,294.86,299.37,0.0,0.0,0.000,1421666.2,1421666.2,14697,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335630,810503.00
09/01/2019 07:00,2,0.000,ALERT,211.93,299.67,60.065,1567335605,"201051344000594","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1430769.6,1430769.6,14704,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335632,810504.00
09/01/2019 07:00,2,0.000,ALERT,212.38,298.77,60.028,1567335605,"201051344000469","174011545737251",0.00,12.00,0,296.06,300.27,0.0,0.0,0.000,1411417.2,1411417.2,14719,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335634,810505.00
09/01/2019 07:00,2,0.000,ALERT,212.83,298.47,60.028,1567335605,"201051344000585","174011545737251",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,1438488.1,1438488.1,14688,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335636,810506.00
09/01/2019 07:00,2,0.000,ALERT,212.83,298.47,60.022,1567335605,"201051344000853","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1433996.9,1433996.9,14708,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335638,810507.00
09/01/2019 07:00,2,0.000,ALERT,212.83,298.17,60.022,1567335605,"201051344001145","174011545737251",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,1435701.6,1435701.6,14729,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335640,810508.00
09/01/2019 07:00,2,0.000,ALERT,212.83,298.17,60.022,1567335605,"201051344000438","174011545737251",0.00,12.30,0,295.16,299.97,0.0,0.0,0.000,1429307.1,1429307.1,14701,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335641,810509.00
09/01/2019 07:00,2,0.000,ALERT,212.38,297.87,60.022,1567335605,"201051344001135","174011545737251",0.00,12.70,0,295.16,300.27,0.0,0.0,0.000,1417467.7,1417467.7,14678,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335644,810510.00
09/01/2019 07:00,2,0.000,ALERT,212.38,298.77,60.017,1567335605,"201051344000983","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1432429.3,1432429.3,14696,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335645,810511.00
09/01/2019 07:00,2,0.000,ALERT,212.61,297.26,60.038,1567335605,"201051344001203","174011545737251",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,1425758.8,1425758.8,14716,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335647,810512.00
09/01/2019 07:00,2,0.000,ALERT,212.61,298.47,59.990,1567335605,"201051344001230","174011545737251",0.00,12.70,0,295.76,299.97,0.0,0.0,0.000,1419353.9,1419353.9,14753,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335649,810513.00
09/01/2019 07:00,2,0.000,ALERT,212.16,298.17,60.022,1567335605,"201051344000646","174011545737251",0.00,12.70,0,294.86,299.37,0.0,0.0,0.000,1413631.0,1413631.0,14712,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335651,810514.00
09/01/2019 07:00,2,0.000,ALERT,212.61,298.77,60.028,1567335605,"201051344000867","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1409386.2,1409386.2,14725,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335653,810515.00
09/01/2019 07:00,2,0.000,ALERT,212.83,298.47,60.028,1567335605,"201051344000633","174011545737251",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,1405728.4,1405728.4,14734,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335655,810516.00
09/01/2019 07:00,2,0.000,ALERT,212.16,297.87,60.022,1567335605,"201051344000955","174011545737251",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,1434480.9,1434480.9,14715,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335657,810517.00
09/01/2019 07:00,2,0.000,ALERT,212.38,297.87,60.001,1567335605,"201051344000648","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1418805.1,1418805.1,14700,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335659,810518.00
09/01/2019 07:00,2,0.000,ALERT,212.61,298.77,60.065,1567335605,"201051344000645","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1424896.8,1424896.8,14703,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567335661,810519.00
09/01/2019 07:00,2,0.000,ALERT,212.16,299.67,60.054,1567335605,"201051344000569","174011545737251",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,1442653.9,1442653.9,14697,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567335663,810520.00
09/01/2019 07:00,2,0.000,ALERT,212.61,298.17,60.022,1567335605,"179051228000119","174011545737251",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,227925.7,227925.7,14818,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567335664,810521.00
09/01/2019 07:15,2,0.000,ALERT,212.38,299.37,60.033,1567336504,"201051344000579","174011545737251",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,1444350.1,1444350.1,14710,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336506,810522.00
09/01/2019 07:15,2,0.000,ALERT,212.61,297.26,60.028,1567336504,"201051344001025","174011545737251",0.00,12.30,0,295.46,300.87,0.0,0.0,0.000,1430509.1,1430509.1,14697,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567336508,810523.00
09/01/2019 07:15,2,0.000,ALERT,212.83,298.17,60.075,1567336504,"201051344001093","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1411277.0,1411277.0,14739,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336510,810524.00
09/01/2019 07:15,2,0.000,ALERT,212.38,299.37,60.049,1567336504,"201051344000458","174011545737251",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,1424247.1,1424247.1,14698,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336512,810525.00
09/01/2019 07:15,2,0.000,ALERT,212.61,298.17,60.033,1567336504,"201051344000890","174011545737251",0.00,13.00,0,296.96,301.17,0.0,0.0,0.000,1426729.8,1426729.8,14709,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336514,810526.00
09/01/2019 07:15,2,0.000,ALERT,212.38,298.77,60.028,1567336504,"201051344000988","174011545737251",0.00,13.00,0,294.56,300.87,0.0,0.0,0.000,1072836.9,1072836.9,14685,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336516,810527.00
09/01/2019 07:15,2,0.000,ALERT,213.06,299.07,60.028,1567336504,"201051344000582","174011545737251",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,1403305.7,1403305.7,14696,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336518,810528.00
09/01/2019 07:15,2,0.000,ALERT,212.61,299.67,60.033,1567336504,"201051344000868","174011545737251",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,1411614.6,1411614.6,14697,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336519,810529.00
09/01/2019 07:15,2,0.000,ALERT,213.06,299.37,60.033,1567336504,"201051344000576","174011545737251",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,1426840.0,1426840.0,14729,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336521,810530.00
09/01/2019 07:15,2,0.000,ALERT,212.61,299.07,60.038,1567336504,"201051344001158","174011545737251",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,1404444.0,1404444.0,14692,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336523,810531.00
09/01/2019 07:15,2,0.000,ALERT,213.06,297.57,60.033,1567336504,"201051344000917","174011545737251",0.00,13.70,0,294.56,299.67,0.0,0.0,0.000,1420826.7,1420826.7,14740,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567336525,810532.00
09/01/2019 07:15,2,0.000,ALERT,213.06,297.26,60.033,1567336504,"201051344000417","174011545737251",0.00,12.70,0,294.86,299.67,0.0,0.0,0.000,1115650.8,1115650.8,14734,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336527,810533.00
09/01/2019 07:15,2,0.000,ALERT,213.06,297.87,60.022,1567336504,"201051344000685","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1426468.6,1426468.6,14711,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336529,810534.00
09/01/2019 07:15,2,0.000,ALERT,213.06,297.57,60.033,1567336504,"201051344000651","174011545737251",0.00,12.00,0,294.86,299.97,0.0,0.0,0.000,1421666.2,1421666.2,14699,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336531,810535.00
09/01/2019 07:15,2,0.000,ALERT,212.38,299.67,59.980,1567336504,"201051344000594","174011545737251",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,1430769.6,1430769.6,14706,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336532,810536.00
09/01/2019 07:15,2,0.000,ALERT,212.61,299.07,60.028,1567336504,"201051344000469","174011545737251",0.00,12.00,0,295.46,301.17,0.0,0.0,0.000,1411417.2,1411417.2,14721,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336534,810537.00
09/01/2019 07:15,2,0.000,ALERT,213.06,298.17,60.033,1567336504,"201051344000585","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1438488.1,1438488.1,14690,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336536,810538.00
09/01/2019 07:15,2,0.000,ALERT,213.06,298.77,60.017,1567336504,"201051344000853","174011545737251",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,1433996.9,1433996.9,14710,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336538,810539.00
09/01/2019 07:15,2,0.000,ALERT,213.06,298.47,60.033,1567336504,"201051344001145","174011545737251",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,1435701.6,1435701.6,14731,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336540,810540.00
09/01/2019 07:15,2,0.000,ALERT,213.06,298.17,60.033,1567336504,"201051344000438","174011545737251",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,1429307.1,1429307.1,14703,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567336542,810541.00
09/01/2019 07:15,2,0.000,ALERT,212.61,298.17,60.065,1567336504,"201051344001135","174011545737251",0.00,12.70,0,295.76,300.87,0.0,0.0,0.000,1417467.7,1417467.7,14680,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567336544,810542.00
09/01/2019 07:15,2,0.000,ALERT,212.61,299.67,60.022,1567336504,"201051344000983","174011545737251",0.00,13.00,0,296.36,301.77,0.0,0.0,0.000,1432429.3,1432429.3,14698,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567336546,810543.00
09/01/2019 07:15,2,0.000,ALERT,212.83,297.26,60.028,1567336504,"201051344001203","174011545737251",0.00,12.70,0,295.46,302.07,0.0,0.0,0.000,1425758.8,1425758.8,14718,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336548,810544.00
09/01/2019 07:15,2,0.000,ALERT,212.83,298.47,60.028,1567336504,"201051344001230","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1419353.9,1419353.9,14755,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567336549,810545.00
09/01/2019 07:15,2,0.000,ALERT,212.38,297.87,60.028,1567336504,"201051344000646","174011545737251",0.00,12.30,0,295.46,299.97,0.0,0.0,0.000,1413631.0,1413631.0,14714,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336551,810546.00
09/01/2019 07:15,2,0.000,ALERT,212.83,299.07,60.033,1567336504,"201051344000867","174011545737251",0.00,13.30,0,296.66,302.07,0.0,0.0,0.000,1409386.2,1409386.2,14727,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336553,810547.00
09/01/2019 07:15,2,0.000,ALERT,213.06,298.77,59.996,1567336504,"201051344000633","174011545737251",0.00,12.70,0,295.16,300.87,0.0,0.0,0.000,1405728.4,1405728.4,14736,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336555,810548.00
09/01/2019 07:15,2,0.000,ALERT,212.38,298.17,60.038,1567336504,"201051344000955","174011545737251",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,1434480.9,1434480.9,14717,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336557,810549.00
09/01/2019 07:15,2,0.000,ALERT,212.83,298.47,60.054,1567336504,"201051344000648","174011545737251",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,1418805.1,1418805.1,14702,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336559,810550.00
09/01/2019 07:15,2,0.000,ALERT,213.06,299.07,60.033,1567336504,"201051344000645","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1424896.8,1424896.8,14705,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336561,810551.00
09/01/2019 07:15,2,0.000,ALERT,212.61,299.67,60.075,1567336504,"201051344000569","174011545737251",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,1442653.9,1442653.9,14699,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567336563,810552.00
09/01/2019 07:15,2,0.000,ALERT,212.83,298.77,59.990,1567336504,"179051228000119","174011545737251",0.00,14.30,0,295.16,300.57,0.0,0.0,0.000,227925.7,227925.7,14820,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567336565,810553.00
09/01/2019 07:30,2,0.229,ALERT,212.16,333.93,60.022,1567337405,"201051344000579","174011545737251",23.93,13.00,0,295.76,335.74,5.6,3.4,0.000,1444350.3,1444350.3,14712,0,0,0,L,1122011218,1,120.65,121.55,0100,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1567337407,810554.00
09/01/2019 07:30,2,0.174,ALERT,211.93,342.95,60.028,1567337405,"201051344001025","174011545737251",26.08,12.30,0,293.66,344.76,4.6,2.5,0.000,1430509.2,1430509.2,14699,0,0,0,L,1122011218,1,121.33,121.10,0200,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567337409,810555.00
09/01/2019 07:30,2,0.205,ALERT,212.16,329.73,60.028,1567337405,"201051344001093","174011545737251",24.65,13.70,0,293.96,335.14,5.1,3.0,0.000,1411277.2,1411277.2,14741,0,0,0,L,1122011218,1,121.78,121.10,0200,12,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567337411,810556.00
09/01/2019 07:30,2,0.174,ALERT,212.16,337.84,60.006,1567337405,"201051344000458","174011545737251",26.44,13.70,0,295.16,339.04,4.7,2.6,0.000,1424247.2,1424247.2,14700,0,0,0,L,1122011218,1,120.88,121.78,0200,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567337413,810557.00
09/01/2019 07:30,2,0.186,ALERT,212.16,345.66,60.028,1567337405,"201051344000890","174011545737251",27.15,13.30,0,294.56,346.86,5.1,3.0,0.000,1426730.0,1426730.0,14711,0,0,0,L,1122011218,1,122.01,120.65,0200,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567337415,810558.00
09/01/2019 07:30,2,0.109,ALERT,211.93,298.77,60.049,1567337405,"201051344000988","174011545737251",19.50,13.00,0,292.16,301.47,2.1,0.2,0.000,1072836.9,1072836.9,14687,0,0,0,L,1122011218,1,120.42,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1567337416,810559.00
09/01/2019 07:30,2,0.199,ALERT,212.61,344.15,60.017,1567337405,"201051344000582","174011545737251",23.52,12.70,0,294.86,344.76,4.8,2.7,0.000,1403305.9,1403305.9,14698,0,0,0,L,1122011218,1,122.01,121.33,0200,10,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567337418,810560.00
09/01/2019 07:30,2,0.188,ALERT,212.16,341.45,60.028,1567337405,"201051344000868","174011545737251",23.95,12.70,0,295.76,342.05,4.6,2.5,0.000,1411614.8,1411614.8,14699,0,0,0,L,1122011218,1,120.65,122.01,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1567337420,810561.00
09/01/2019 07:30,2,0.174,ALERT,212.61,336.64,60.001,1567337405,"201051344000576","174011545737251",25.86,13.00,0,294.86,337.84,4.6,2.5,0.000,1426840.2,1426840.2,14731,0,0,0,L,1122011218,1,121.10,121.78,0100,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1567337422,810562.00
09/01/2019 07:30,2,0.180,ALERT,211.93,339.95,59.980,1567337405,"201051344001158","174011545737251",23.52,12.70,0,294.56,341.15,4.3,2.2,0.000,1404444.2,1404444.2,14694,0,0,0,L,1122011218,1,120.65,121.55,0100,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1567337424,810563.00
09/01/2019 07:30,2,0.174,ALERT,212.38,338.44,59.975,1567337405,"201051344000917","174011545737251",25.01,13.70,0,292.76,339.04,4.4,2.4,0.000,1420826.8,1420826.8,14742,0,0,0,L,1122011218,1,121.55,121.33,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1567337426,810564.00
09/01/2019 07:30,2,0.207,ALERT,212.16,297.26,60.006,1567337405,"201051344000417","174011545737251",18.67,13.00,0,293.36,299.97,3.9,1.9,0.000,1115650.9,1115650.9,14736,0,0,0,L,1122011218,1,121.33,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567337428,810565.00
09/01/2019 07:30,2,0.180,ALERT,212.38,339.04,60.006,1567337405,"201051344000685","174011545737251",23.80,13.00,0,294.26,339.65,4.4,2.3,0.000,1426468.7,1426468.7,14713,0,0,0,L,1122011218,1,122.46,120.88,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1567337430,810566.00
09/01/2019 07:30,2,0.211,ALERT,212.38,346.26,60.012,1567337405,"201051344000651","174011545737251",23.82,12.30,0,293.66,346.86,5.1,3.0,0.000,1421666.4,1421666.4,14701,0,0,0,L,1122011218,1,122.23,120.88,0100,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1567337431,810567.00
09/01/2019 07:30,2,0.186,ALERT,211.70,335.44,59.975,1567337405,"201051344000594","174011545737251",25.78,13.30,0,294.86,350.47,4.9,2.8,0.004,1430769.8,1430769.8,14708,0,0,0,L,1122011218,1,120.88,121.33,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1567337433,810568.00
09/01/2019 07:30,2,0.178,ALERT,212.16,343.85,59.975,1567337405,"201051344000469","174011545737251",27.67,12.30,0,294.26,344.45,5.0,2.9,0.000,1411417.5,1411417.5,14723,0,0,0,L,1122011218,1,120.42,122.23,0100,10,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1567337435,810569.00
09/01/2019 07:30,2,0.205,ALERT,212.38,335.44,60.012,1567337405,"201051344000585","174011545737251",24.11,13.30,0,293.66,347.46,5.0,2.9,0.000,1438488.4,1438488.4,14692,0,0,0,L,1122011218,1,121.33,121.55,0100,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1567337437,810570.00
09/01/2019 07:30,2,0.178,ALERT,212.83,337.24,60.012,1567337405,"201051344000853","174011545737251",24.97,12.70,0,295.16,349.26,4.5,2.4,0.000,1433997.0,1433997.0,14712,0,0,0,L,1122011218,1,121.55,122.23,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1567337439,810571.00
09/01/2019 07:30,2,0.152,ALERT,212.61,345.66,59.990,1567337405,"201051344001145","174011545737251",27.51,12.70,0,294.56,346.26,4.3,2.2,0.000,1435701.7,1435701.7,14733,0,0,0,L,1122011218,1,122.01,121.33,0200,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567337441,810572.00
09/01/2019 07:30,2,0.199,ALERT,212.38,350.17,59.996,1567337405,"201051344000438","174011545737251",25.80,12.70,0,294.26,350.77,5.3,3.2,0.000,1429307.3,1429307.3,14705,0,0,0,L,1122011218,1,122.01,121.10,0100,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1567337442,810573.00
09/01/2019 07:30,2,0.186,ALERT,211.70,332.43,60.017,1567337405,"201051344001135","174011545737251",26.40,13.00,0,294.26,348.06,5.0,2.9,0.009,1417467.9,1417467.9,14682,0,0,0,L,1122011218,1,121.55,120.88,0100,12,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567337444,810574.00
09/01/2019 07:30,2,0.197,ALERT,211.93,349.26,60.001,1567337405,"201051344000983","174011545737251",25.41,13.30,0,295.46,350.17,5.1,3.0,0.000,1432429.5,1432429.5,14700,0,0,0,L,1122011218,1,120.88,121.55,0100,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1567337446,810575.00
09/01/2019 07:30,2,0.197,ALERT,212.16,351.67,60.012,1567337405,"201051344001203","174011545737251",24.73,13.00,0,293.96,354.07,5.0,2.9,0.000,1425759.0,1425759.0,14720,0,0,0,L,1122011218,1,122.23,120.88,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1567337448,810576.00
09/01/2019 07:30,2,0.172,ALERT,212.16,333.63,59.996,1567337405,"201051344001230","174011545737251",25.70,12.70,0,294.56,346.26,4.5,2.4,0.004,1419354.0,1419354.0,14757,0,0,0,L,1122011218,1,121.78,120.88,0100,10,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1567337450,810577.00
09/01/2019 07:30,2,0.201,ALERT,211.70,334.24,60.006,1567337405,"201051344000646","174011545737251",24.69,12.70,0,293.36,348.06,5.0,2.9,0.000,1413631.2,1413631.2,14716,0,0,0,L,1122011218,1,121.78,120.88,0100,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1567337452,810578.00
09/01/2019 07:30,2,0.193,ALERT,212.38,342.65,60.012,1567337405,"201051344000867","174011545737251",24.79,13.70,0,294.86,343.85,4.9,2.8,0.000,1409386.4,1409386.4,14729,0,0,0,L,1122011218,1,121.33,121.78,0100,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1567337453,810579.00
09/01/2019 07:30,2,0.191,ALERT,212.61,347.16,60.012,1567337405,"201051344000633","174011545737251",25.62,13.00,0,293.36,348.06,5.0,2.9,0.000,1405728.5,1405728.5,14738,0,0,0,L,1122011218,1,121.33,122.23,0200,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567337455,810580.00
09/01/2019 07:30,2,0.225,ALERT,211.93,334.24,60.006,1567337405,"201051344000955","174011545737251",24.57,13.30,0,293.96,348.66,5.6,3.5,0.004,1434481.2,1434481.2,14719,0,0,0,L,1122011218,1,121.33,121.10,0100,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1567337457,810581.00
09/01/2019 07:30,2,0.195,ALERT,212.38,335.44,60.012,1567337405,"201051344000648","174011545737251",25.23,12.70,0,294.56,352.57,5.0,2.9,0.004,1418805.3,1418805.3,14704,0,0,0,L,1122011218,1,120.65,122.23,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1567337459,810582.00
09/01/2019 07:30,2,0.178,ALERT,212.61,336.04,60.001,1567337405,"201051344000645","174011545737251",25.66,13.70,0,295.16,351.97,4.6,2.5,0.000,1424896.9,1424896.9,14707,0,0,0,L,1122011218,1,121.33,122.23,0100,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1567337461,810583.00
09/01/2019 07:30,2,0.184,ALERT,211.93,334.84,60.022,1567337405,"201051344000569","174011545737251",26.82,13.00,0,295.76,349.26,5.0,2.9,0.004,1442654.1,1442654.1,14701,0,0,0,L,1122011218,1,120.42,122.01,0100,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1567337464,810584.00
09/01/2019 07:30,2,0.238,ALERT,212.38,332.43,60.001,1567337405,"179051228000119","174011545737251",26.04,14.70,0,293.66,337.84,6.3,4.2,0.000,227926.1,227926.1,14822,0,0,0,L,46974696,1,120.88,122.46,0000,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567337466,810585.00
09/01/2019 07:45,2,0.352,ACTIVE,211.93,335.44,59.985,1567338304,"201051344000579","174011545737251",28.80,14.30,0,297.57,339.95,10.3,8.0,0.040,1444351.8,1444351.8,14714,0,0,0,L,1122011218,1,120.65,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338306,810586.00
09/01/2019 07:45,2,0.314,ACTIVE,212.16,335.14,60.001,1567338304,"201051344001025","174011545737251",29.10,13.70,0,295.46,343.85,9.3,7.1,0.044,1430510.4,1430510.4,14701,0,0,0,L,1122011218,1,121.33,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338307,810587.00
09/01/2019 07:45,2,0.344,ACTIVE,212.38,336.64,59.990,1567338304,"201051344001093","174011545737251",27.89,14.70,0,295.16,344.45,9.8,7.5,0.040,1411278.6,1411278.6,14743,0,0,0,L,1122011218,1,121.78,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338308,810588.00
09/01/2019 07:45,2,0.318,ACTIVE,211.93,335.14,59.985,1567338304,"201051344000458","174011545737251",28.69,14.70,0,297.26,339.65,9.3,7.0,0.044,1424248.4,1424248.4,14702,0,0,0,L,1122011218,1,120.88,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338309,810589.00
09/01/2019 07:45,2,0.340,ACTIVE,211.93,335.44,59.990,1567338304,"201051344000890","174011545737251",28.73,14.30,0,295.76,346.26,9.9,7.6,0.035,1426731.3,1426731.3,14713,0,0,0,L,1122011218,1,121.78,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338309,810590.00
09/01/2019 07:45,2,0.115,ACTIVE,211.93,299.07,59.953,1567338304,"201051344000988","174011545737251",21.27,13.30,0,294.26,300.27,2.5,0.5,0.000,1072837.0,1072837.0,14689,0,0,0,L,1122011218,1,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338310,810591.00
09/01/2019 07:45,2,0.324,ACTIVE,212.61,336.34,59.996,1567338304,"201051344000582","174011545737251",27.69,13.70,0,296.36,344.45,9.1,6.9,0.040,1403307.1,1403307.1,14700,0,0,0,L,1122011218,1,121.78,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338311,810592.00
09/01/2019 07:45,2,0.322,ACTIVE,211.93,336.04,59.990,1567338304,"201051344000868","174011545737251",28.59,13.70,0,297.57,342.05,9.3,7.1,0.040,1411616.0,1411616.0,14701,0,0,0,L,1122011218,1,120.65,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338312,810593.00
09/01/2019 07:45,2,0.307,ACTIVE,212.38,336.94,59.996,1567338304,"201051344000576","174011545737251",28.96,13.70,0,296.66,340.25,9.1,6.8,0.035,1426841.3,1426841.3,14733,0,0,0,L,1122011218,1,121.10,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338313,810594.00
09/01/2019 07:45,2,0.311,ACTIVE,212.16,335.74,59.953,1567338304,"201051344001158","174011545737251",28.13,13.30,0,296.06,340.55,8.8,6.6,0.044,1404445.2,1404445.2,14696,0,0,0,L,1122011218,1,120.65,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338314,810595.00
09/01/2019 07:45,2,0.307,ACTIVE,212.38,336.04,60.022,1567338304,"201051344000917","174011545737251",28.55,14.70,0,294.86,340.55,8.9,6.7,0.040,1420827.9,1420827.9,14744,0,0,0,L,1122011218,1,121.55,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338315,810596.00
09/01/2019 07:45,2,0.381,ACTIVE,212.38,336.34,59.990,1567338304,"201051344000417","174011545737251",18.29,13.70,0,295.16,354.97,7.1,4.9,0.022,1115651.7,1115651.7,14738,0,0,0,L,1122011218,1,121.55,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338316,810597.00
09/01/2019 07:45,2,0.303,ACTIVE,212.38,336.94,60.001,1567338304,"201051344000685","174011545737251",28.69,14.00,0,295.76,340.25,8.9,6.6,0.040,1426469.8,1426469.8,14715,0,0,0,L,1122011218,1,122.46,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338317,810598.00
09/01/2019 07:45,2,0.338,ACTIVE,212.16,336.64,60.001,1567338304,"201051344000651","174011545737251",27.85,13.00,0,295.16,346.56,9.6,7.3,0.040,1421667.7,1421667.7,14703,0,0,0,L,1122011218,1,122.01,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338318,810599.00
09/01/2019 07:45,2,0.320,ACTIVE,211.70,336.04,60.001,1567338304,"201051344000594","174011545737251",28.75,14.30,0,296.96,339.65,9.4,7.1,0.044,1430771.0,1430771.0,14710,0,0,0,L,1122011218,1,120.65,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338319,810600.00
