ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 07:45,2,0.332,ACTIVE,211.93,336.04,60.001,1567338304,"201051344000469","174011545737251",28.27,13.30,0,296.36,343.85,9.6,7.3,0.049,1411418.8,1411418.8,14725,0,0,0,L,1122011218,1,120.42,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338320,810601.00
09/01/2019 07:45,2,0.338,ACTIVE,212.38,336.64,59.990,1567338304,"201051344000585","174011545737251",28.73,14.00,0,295.46,340.25,9.9,7.6,0.040,1438489.7,1438489.7,14694,0,0,0,L,1122011218,1,121.33,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338321,810602.00
09/01/2019 07:45,2,0.316,ACTIVE,212.61,337.54,60.001,1567338304,"201051344000853","174011545737251",28.67,13.70,0,297.26,341.15,9.2,7.0,0.040,1433998.2,1433998.2,14714,0,0,0,L,1122011218,1,121.33,122.01,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338323,810603.00
09/01/2019 07:45,2,0.309,ACTIVE,212.61,336.64,59.996,1567338304,"201051344001145","174011545737251",27.85,13.70,0,296.06,346.26,8.7,6.5,0.044,1435702.8,1435702.8,14735,0,0,0,L,1122011218,1,121.78,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338324,810604.00
09/01/2019 07:45,2,0.328,ACTIVE,212.38,336.64,60.022,1567338304,"201051344000438","174011545737251",29.22,13.70,0,295.46,350.47,9.7,7.5,0.040,1429308.6,1429308.6,14707,0,0,0,L,1122011218,1,122.01,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338325,810605.00
09/01/2019 07:45,2,0.330,ACTIVE,211.93,334.84,60.001,1567338304,"201051344001135","174011545737251",28.80,13.70,0,295.76,339.34,9.7,7.4,0.040,1417469.2,1417469.2,14684,0,0,0,L,1122011218,1,121.55,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338326,810606.00
09/01/2019 07:45,2,0.324,ACTIVE,211.93,335.74,60.033,1567338304,"201051344000983","174011545737251",28.82,14.30,0,297.57,349.86,9.5,7.2,0.044,1432430.7,1432430.7,14702,0,0,0,L,1122011218,1,120.88,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338327,810607.00
09/01/2019 07:45,2,0.324,ACTIVE,212.38,335.44,59.985,1567338304,"201051344001203","174011545737251",28.61,14.00,0,295.76,353.77,9.4,7.2,0.040,1425760.2,1425760.2,14722,0,0,0,L,1122011218,1,122.23,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338328,810608.00
09/01/2019 07:45,2,0.322,ACTIVE,212.16,335.44,60.038,1567338304,"201051344001230","174011545737251",28.27,13.70,0,295.16,339.04,9.2,7.0,0.035,1419355.2,1419355.2,14759,0,0,0,L,1122011218,1,122.01,120.65,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338329,810609.00
09/01/2019 07:45,2,0.326,ACTIVE,211.70,335.44,60.006,1567338304,"201051344000646","174011545737251",28.75,13.70,0,294.56,339.65,9.5,7.3,0.044,1413632.4,1413632.4,14718,0,0,0,L,1122011218,1,121.78,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338330,810610.00
09/01/2019 07:45,2,0.324,ACTIVE,212.16,335.74,60.001,1567338304,"201051344000867","174011545737251",28.23,14.70,0,296.36,343.55,9.3,7.0,0.040,1409387.6,1409387.6,14731,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338330,810611.00
09/01/2019 07:45,2,0.324,ACTIVE,212.61,338.14,60.001,1567338304,"201051344000633","174011545737251",28.05,14.00,0,294.86,347.46,9.2,7.0,0.049,1405729.7,1405729.7,14740,0,0,0,L,1122011218,1,121.33,122.01,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338332,810612.00
09/01/2019 07:45,2,0.346,ACTIVE,211.70,335.44,60.001,1567338304,"201051344000955","174011545737251",28.82,14.00,0,295.76,339.34,10.1,7.9,0.044,1434482.6,1434482.6,14721,0,0,0,L,1122011218,1,121.10,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338333,810613.00
09/01/2019 07:45,2,0.332,ACTIVE,212.16,336.04,59.985,1567338304,"201051344000648","174011545737251",27.75,13.70,0,296.36,340.25,9.4,7.1,0.035,1418806.6,1418806.6,14706,0,0,0,L,1122011218,1,120.42,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338333,810614.00
09/01/2019 07:45,2,0.305,ACTIVE,212.38,336.34,60.001,1567338304,"201051344000645","174011545737251",28.61,14.30,0,296.66,340.25,8.9,6.6,0.044,1424898.0,1424898.0,14709,0,0,0,L,1122011218,1,121.10,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338334,810615.00
09/01/2019 07:45,2,0.320,ACTIVE,211.93,336.04,60.001,1567338304,"201051344000569","174011545737251",28.77,14.30,0,296.66,339.95,9.3,7.1,0.040,1442655.3,1442655.3,14703,0,0,0,L,1122011218,1,120.42,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338335,810616.00
09/01/2019 07:45,2,0.365,ACTIVE,212.38,339.34,60.001,1567338304,"179051228000119","174011545737251",28.82,15.80,0,295.46,344.15,10.7,8.4,0.040,227927.6,227927.6,14824,0,0,0,L,46974696,1,120.88,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567338336,810617.00
09/01/2019 08:00,2,0.479,ACTIVE,212.16,336.94,59.980,1567339204,"201051344000579","174011545737251",28.96,15.30,0,330.33,343.55,14.1,11.7,0.075,1444354.3,1444354.3,14715,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339206,810618.00
09/01/2019 08:00,2,0.449,ACTIVE,212.38,336.64,60.022,1567339204,"201051344001025","174011545737251",28.53,14.30,0,330.03,343.85,13.0,10.7,0.071,1430512.8,1430512.8,14702,0,0,0,L,1122011218,1,121.33,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339207,810619.00
09/01/2019 08:00,2,0.479,ACTIVE,212.61,338.14,59.985,1567339204,"201051344001093","174011545737251",27.10,15.30,0,330.03,344.15,13.2,10.8,0.062,1411281.0,1411281.0,14744,0,0,0,L,1122011218,1,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339207,810620.00
09/01/2019 08:00,2,0.430,ACTIVE,211.93,336.94,59.990,1567339204,"201051344000458","174011545737251",29.42,15.50,0,330.33,344.15,12.8,10.4,0.075,1424250.7,1424250.7,14703,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339208,810621.00
09/01/2019 08:00,2,0.463,ACTIVE,212.38,336.34,60.001,1567339204,"201051344000890","174011545737251",29.08,15.00,0,329.73,343.85,13.7,11.3,0.075,1426733.8,1426733.8,14714,0,0,0,L,1122011218,1,121.78,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339209,810622.00
09/01/2019 08:00,2,0.117,ACTIVE,211.93,299.37,60.022,1567339204,"201051344000988","174011545737251",21.67,13.70,0,294.26,301.17,2.6,0.6,0.000,1072837.2,1072837.2,14690,0,0,0,L,1122011218,1,120.42,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339210,810623.00
09/01/2019 08:00,2,0.445,ACTIVE,212.83,337.84,60.001,1567339204,"201051344000582","174011545737251",28.25,14.70,0,329.73,344.15,12.8,10.4,0.075,1403309.4,1403309.4,14701,0,0,0,L,1122011218,1,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339211,810624.00
09/01/2019 08:00,2,0.447,ACTIVE,211.93,337.24,59.996,1567339204,"201051344000868","174011545737251",28.98,15.00,0,330.33,343.25,13.2,10.8,0.071,1411618.3,1411618.3,14702,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339212,810625.00
09/01/2019 08:00,2,0.428,ACTIVE,212.38,338.74,60.001,1567339204,"201051344000576","174011545737251",29.10,14.70,0,330.63,345.06,12.7,10.3,0.071,1426843.6,1426843.6,14734,0,0,0,L,1122011218,1,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339213,810626.00
09/01/2019 08:00,2,0.438,ACTIVE,212.16,337.84,59.985,1567339204,"201051344001158","174011545737251",28.15,14.30,0,329.73,343.55,12.5,10.2,0.075,1404447.5,1404447.5,14697,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339214,810627.00
09/01/2019 08:00,2,0.436,ACTIVE,212.61,337.84,59.980,1567339204,"201051344000917","174011545737251",28.17,15.50,0,329.43,344.15,12.4,10.1,0.075,1420830.1,1420830.1,14745,0,0,0,L,1122011218,1,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339215,810628.00
09/01/2019 08:00,2,0.469,ACTIVE,212.38,336.94,59.996,1567339204,"201051344000417","174011545737251",19.06,14.70,0,330.03,341.45,9.1,6.8,0.049,1115653.2,1115653.2,14739,0,0,0,L,1122011218,1,121.55,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339216,810629.00
09/01/2019 08:00,2,0.436,ACTIVE,212.61,338.44,59.996,1567339204,"201051344000685","174011545737251",28.31,15.00,0,329.73,344.15,12.5,10.2,0.075,1426472.0,1426472.0,14716,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339217,810630.00
09/01/2019 08:00,2,0.467,ACTIVE,212.61,338.14,59.985,1567339204,"201051344000651","174011545737251",27.85,14.00,0,330.33,344.45,13.2,10.8,0.075,1421670.1,1421670.1,14704,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339218,810631.00
09/01/2019 08:00,2,0.461,ACTIVE,211.70,336.94,60.001,1567339204,"201051344000594","174011545737251",27.75,15.30,0,328.52,343.55,13.0,10.6,0.075,1430773.4,1430773.4,14711,0,0,0,L,1122011218,1,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339219,810632.00
09/01/2019 08:00,2,0.457,ACTIVE,212.16,337.54,59.990,1567339204,"201051344000469","174011545737251",28.75,14.00,0,329.43,343.85,13.3,10.9,0.080,1411421.2,1411421.2,14726,0,0,0,L,1122011218,1,120.42,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339219,810633.00
09/01/2019 08:00,2,0.467,ACTIVE,212.61,337.24,59.996,1567339204,"201051344000585","174011545737251",28.65,15.00,0,330.03,344.45,13.5,11.1,0.080,1438492.1,1438492.1,14695,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339220,810634.00
09/01/2019 08:00,2,0.436,ACTIVE,212.61,338.44,59.996,1567339204,"201051344000853","174011545737251",28.90,14.70,0,331.53,345.06,12.8,10.4,0.071,1434000.4,1434000.4,14715,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339221,810635.00
09/01/2019 08:00,2,0.424,ACTIVE,212.83,337.84,59.964,1567339204,"201051344001145","174011545737251",28.77,14.70,0,331.23,344.15,12.3,10.0,0.071,1435705.0,1435705.0,14736,0,0,0,L,1122011218,1,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339222,810636.00
09/01/2019 08:00,2,0.463,ACTIVE,212.61,337.54,60.033,1567339204,"201051344000438","174011545737251",28.63,14.70,0,330.63,344.45,13.4,11.1,0.071,1429311.1,1429311.1,14708,0,0,0,L,1122011218,1,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339223,810637.00
09/01/2019 08:00,2,0.461,ACTIVE,212.16,336.34,59.996,1567339204,"201051344001135","174011545737251",28.82,14.70,0,328.52,342.95,13.4,11.1,0.075,1417471.6,1417471.6,14685,0,0,0,L,1122011218,1,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339224,810638.00
09/01/2019 08:00,2,0.443,ACTIVE,211.93,337.24,59.990,1567339204,"201051344000983","174011545737251",29.26,15.00,0,329.13,342.95,13.2,10.8,0.080,1432433.1,1432433.1,14703,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339225,810639.00
09/01/2019 08:00,2,0.459,ACTIVE,212.61,336.94,59.990,1567339204,"201051344001203","174011545737251",27.89,14.70,0,330.33,345.06,13.0,10.7,0.075,1425762.6,1425762.6,14723,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339226,810640.00
09/01/2019 08:00,2,0.426,ACTIVE,212.61,337.24,59.990,1567339204,"201051344001230","174011545737251",29.10,14.70,0,327.92,342.95,12.6,10.3,0.066,1419357.5,1419357.5,14760,0,0,0,L,1122011218,1,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339227,810641.00
09/01/2019 08:00,2,0.441,ACTIVE,212.16,336.94,59.996,1567339204,"201051344000646","174011545737251",29.40,14.70,0,328.82,343.25,13.2,10.8,0.066,1413634.8,1413634.8,14719,0,0,0,L,1122011218,1,121.78,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339228,810642.00
09/01/2019 08:00,2,0.447,ACTIVE,212.38,336.04,59.985,1567339204,"201051344000867","174011545737251",28.67,15.50,0,330.33,343.25,13.0,10.6,0.075,1409389.9,1409389.9,14732,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339229,810643.00
09/01/2019 08:00,2,0.449,ACTIVE,212.61,339.04,59.969,1567339204,"201051344000633","174011545737251",28.80,14.70,0,330.03,345.36,13.1,10.7,0.080,1405732.1,1405732.1,14741,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339230,810644.00
09/01/2019 08:00,2,0.473,ACTIVE,211.93,337.54,59.990,1567339204,"201051344000955","174011545737251",29.00,15.00,0,327.92,342.95,14.0,11.6,0.075,1434485.1,1434485.1,14722,0,0,0,L,1122011218,1,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339231,810645.00
09/01/2019 08:00,2,0.457,ACTIVE,212.16,336.64,59.996,1567339204,"201051344000648","174011545737251",28.21,14.30,0,330.03,343.55,13.1,10.7,0.075,1418808.9,1418808.9,14707,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339232,810646.00
09/01/2019 08:00,2,0.463,ACTIVE,212.38,337.24,59.985,1567339204,"201051344000645","174011545737251",24.21,15.30,0,330.33,344.15,11.4,9.0,0.062,1424900.2,1424900.2,14710,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339233,810647.00
09/01/2019 08:00,2,0.436,ACTIVE,211.93,336.94,60.001,1567339204,"201051344000569","174011545737251",29.44,15.00,0,330.03,343.25,13.0,10.7,0.075,1442657.7,1442657.7,14704,0,0,0,L,1122011218,1,120.42,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339234,810648.00
09/01/2019 08:00,2,0.484,ACTIVE,212.16,340.55,59.990,1567339204,"179051228000119","174011545737251",29.16,16.70,0,331.83,347.16,14.3,11.9,0.075,227930.3,227930.3,14825,0,0,0,L,46974696,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567339235,810649.00
09/01/2019 08:15,2,0.662,ACTIVE,212.16,339.04,59.996,1567340104,"201051344000579","174011545737251",29.88,16.00,0,330.63,347.46,20.1,17.5,0.137,1444358.1,1444358.1,14716,0,0,0,L,1122011218,1,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340106,810650.00
09/01/2019 08:15,2,0.645,ACTIVE,212.16,338.14,60.001,1567340104,"201051344001025","174011545737251",29.46,15.30,0,330.03,348.36,19.3,16.7,0.133,1430516.2,1430516.2,14703,0,0,0,L,1122011218,1,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340107,810651.00
09/01/2019 08:15,2,0.650,ACTIVE,212.38,339.95,60.006,1567340104,"201051344001093","174011545737251",29.78,16.00,0,330.63,348.36,19.7,17.1,0.124,1411284.7,1411284.7,14745,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340107,810652.00
09/01/2019 08:15,2,0.637,ACTIVE,212.16,338.74,59.996,1567340104,"201051344000458","174011545737251",28.96,16.30,0,330.63,347.16,18.7,16.1,0.133,1424254.1,1424254.1,14704,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340108,810653.00
09/01/2019 08:15,2,0.672,ACTIVE,212.16,339.34,60.001,1567340104,"201051344000890","174011545737251",29.10,16.00,0,329.43,347.76,19.9,17.3,0.133,1426737.5,1426737.5,14715,0,0,0,L,1122011218,1,121.78,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340109,810654.00
09/01/2019 08:15,2,0.119,ACTIVE,211.93,299.97,59.969,1567340104,"201051344000988","174011545737251",22.09,14.30,0,295.16,301.17,2.7,0.6,0.000,1072837.3,1072837.3,14691,0,0,0,L,1122011218,1,120.65,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340110,810655.00
09/01/2019 08:15,2,0.641,ACTIVE,212.83,339.95,60.001,1567340104,"201051344000582","174011545737251",28.82,15.30,0,330.93,348.66,18.7,16.1,0.133,1403312.8,1403312.8,14702,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340111,810656.00
09/01/2019 08:15,2,0.658,ACTIVE,211.93,339.65,60.001,1567340104,"201051344000868","174011545737251",29.00,15.50,0,329.73,347.76,19.4,16.8,0.133,1411621.9,1411621.9,14703,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340112,810657.00
09/01/2019 08:15,2,0.613,ACTIVE,212.61,340.85,60.006,1567340104,"201051344000576","174011545737251",29.94,15.50,0,330.93,349.26,18.6,16.0,0.128,1426847.0,1426847.0,14735,0,0,0,L,1122011218,1,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340113,810658.00
09/01/2019 08:15,2,0.633,ACTIVE,212.16,339.04,60.006,1567340104,"201051344001158","174011545737251",29.34,15.50,0,330.03,347.76,18.8,16.2,0.133,1404450.9,1404450.9,14698,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340114,810659.00
09/01/2019 08:15,2,0.609,ACTIVE,212.61,339.95,60.012,1567340104,"201051344000917","174011545737251",29.66,16.30,0,329.13,348.06,18.3,15.8,0.133,1420833.5,1420833.5,14746,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340115,810660.00
09/01/2019 08:15,2,0.672,ACTIVE,212.61,338.14,60.012,1567340104,"201051344000417","174011545737251",19.26,15.30,0,330.63,344.15,13.1,10.8,0.080,1115655.5,1115655.5,14740,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340116,810661.00
09/01/2019 08:15,2,0.623,ACTIVE,212.61,339.95,60.006,1567340104,"201051344000685","174011545737251",29.54,15.50,0,330.33,348.06,18.7,16.1,0.133,1426475.3,1426475.3,14717,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340117,810662.00
09/01/2019 08:15,2,0.648,ACTIVE,212.61,340.25,60.006,1567340104,"201051344000651","174011545737251",29.54,15.00,0,331.23,348.36,19.4,16.8,0.128,1421673.6,1421673.6,14705,0,0,0,L,1122011218,1,122.23,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340118,810663.00
09/01/2019 08:15,2,0.645,ACTIVE,211.93,339.34,60.012,1567340104,"201051344000594","174011545737251",29.50,16.00,0,329.13,347.76,19.3,16.7,0.133,1430776.9,1430776.9,14712,0,0,0,L,1122011218,1,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340119,810664.00
09/01/2019 08:15,2,0.664,ACTIVE,212.16,339.95,60.001,1567340104,"201051344000469","174011545737251",28.71,15.00,0,329.43,348.06,19.3,16.7,0.133,1411424.7,1411424.7,14727,0,0,0,L,1122011218,1,120.42,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340120,810665.00
09/01/2019 08:15,2,0.662,ACTIVE,212.61,339.65,60.017,1567340104,"201051344000585","174011545737251",29.22,15.80,0,329.13,348.36,19.6,17.0,0.133,1438495.7,1438495.7,14696,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340121,810666.00
09/01/2019 08:15,2,0.641,ACTIVE,212.83,341.15,60.012,1567340104,"201051344000853","174011545737251",29.08,15.50,0,332.73,348.66,18.9,16.3,0.128,1434003.9,1434003.9,14716,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340122,810667.00
09/01/2019 08:15,2,0.621,ACTIVE,212.61,339.95,60.006,1567340104,"201051344001145","174011545737251",29.20,15.30,0,330.93,348.66,18.4,15.9,0.128,1435708.3,1435708.3,14737,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340123,810668.00
09/01/2019 08:15,2,0.662,ACTIVE,212.38,339.95,60.054,1567340104,"201051344000438","174011545737251",29.56,15.50,0,330.63,348.66,19.9,17.3,0.137,1429314.7,1429314.7,14709,0,0,0,L,1122011218,1,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340124,810669.00
09/01/2019 08:15,2,0.654,ACTIVE,212.16,338.14,60.017,1567340104,"201051344001135","174011545737251",29.94,15.50,0,329.13,348.06,19.9,17.2,0.128,1417475.2,1417475.2,14686,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340125,810670.00
09/01/2019 08:15,2,0.650,ACTIVE,212.16,339.34,60.038,1567340104,"201051344000983","174011545737251",29.30,15.80,0,330.03,347.46,19.3,16.7,0.133,1432436.6,1432436.6,14704,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340126,810671.00
09/01/2019 08:15,2,0.652,ACTIVE,212.38,339.34,60.049,1567340104,"201051344001203","174011545737251",29.24,15.80,0,330.33,348.96,19.4,16.8,0.137,1425766.1,1425766.1,14724,0,0,0,L,1122011218,1,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340126,810672.00
09/01/2019 08:15,2,0.637,ACTIVE,212.16,339.34,60.012,1567340104,"201051344001230","174011545737251",29.34,15.50,0,330.03,346.56,19.0,16.4,0.128,1419360.9,1419360.9,14761,0,0,0,L,1122011218,1,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340127,810673.00
09/01/2019 08:15,2,0.654,ACTIVE,211.93,339.34,60.017,1567340104,"201051344000646","174011545737251",29.20,15.50,0,329.43,347.76,19.4,16.8,0.133,1413638.3,1413638.3,14720,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340128,810674.00
09/01/2019 08:15,2,0.648,ACTIVE,212.38,338.44,60.017,1567340104,"201051344000867","174011545737251",29.48,16.30,0,330.33,347.16,19.4,16.8,0.128,1409393.4,1409393.4,14733,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340129,810675.00
09/01/2019 08:15,2,0.645,ACTIVE,212.61,340.55,60.017,1567340104,"201051344000633","174011545737251",29.38,15.50,0,330.63,349.56,19.2,16.6,0.141,1405735.6,1405735.6,14742,0,0,0,L,1122011218,1,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340130,810676.00
09/01/2019 08:15,2,0.688,ACTIVE,211.93,338.44,60.022,1567340104,"201051344000955","174011545737251",29.20,15.80,0,329.73,347.46,20.4,17.7,0.137,1434488.9,1434488.9,14723,0,0,0,L,1122011218,1,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340131,810677.00
09/01/2019 08:15,2,0.646,ACTIVE,212.38,339.65,60.028,1567340104,"201051344000648","174011545737251",29.22,15.50,0,329.43,347.76,19.1,16.6,0.133,1418812.5,1418812.5,14708,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340132,810678.00
09/01/2019 08:15,2,0.645,ACTIVE,212.61,339.34,60.022,1567340104,"201051344000645","174011545737251",28.69,15.80,0,330.93,348.36,18.8,16.2,0.128,1424903.6,1424903.6,14711,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340133,810679.00
09/01/2019 08:15,2,0.648,ACTIVE,212.16,339.04,60.017,1567340104,"201051344000569","174011545737251",29.28,15.80,0,330.63,347.76,19.3,16.7,0.137,1442661.2,1442661.2,14705,0,0,0,L,1122011218,1,120.42,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340134,810680.00
09/01/2019 08:15,2,0.707,ACTIVE,212.61,342.65,60.006,1567340104,"179051228000119","174011545737251",29.14,17.80,0,330.93,350.77,20.9,18.2,0.133,227934.1,227934.1,14826,0,0,0,L,46974696,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567340135,810681.00
09/01/2019 08:30,2,1.166,ACTIVE,212.16,344.76,60.012,1567341004,"201051344000579","174011545737251",29.90,17.30,0,330.93,358.28,35.3,32.2,0.274,1444363.5,1444363.5,14717,0,0,0,L,1122011218,1,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341006,810682.00
09/01/2019 08:30,2,1.137,ACTIVE,212.38,343.85,60.006,1567341004,"201051344001025","174011545737251",30.06,16.70,0,330.63,358.58,34.6,31.5,0.265,1430521.5,1430521.5,14704,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341007,810683.00
09/01/2019 08:30,2,1.170,ACTIVE,212.61,345.66,59.996,1567341004,"201051344001093","174011545737251",29.92,17.30,0,331.23,359.48,35.5,32.3,0.270,1411290.1,1411290.1,14746,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341007,810684.00
09/01/2019 08:30,2,1.104,ACTIVE,212.38,343.85,59.996,1567341004,"201051344000458","174011545737251",30.16,17.50,0,330.63,357.68,33.7,30.6,0.270,1424259.3,1424259.3,14705,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341008,810685.00
09/01/2019 08:30,2,1.174,ACTIVE,212.16,343.85,60.017,1567341004,"201051344000890","174011545737251",29.82,17.00,0,330.03,358.88,35.5,32.3,0.270,1426742.9,1426742.9,14716,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341009,810686.00
09/01/2019 08:30,2,0.123,ACTIVE,212.16,301.17,59.990,1567341004,"201051344000988","174011545737251",22.70,15.00,0,295.46,302.07,2.8,0.8,0.000,1072837.5,1072837.5,14692,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341010,810687.00
09/01/2019 08:30,2,1.117,ACTIVE,212.83,345.36,60.006,1567341004,"201051344000582","174011545737251",29.96,16.30,0,330.63,359.18,34.0,30.9,0.261,1403317.9,1403317.9,14703,0,0,0,L,1122011218,1,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341011,810688.00
09/01/2019 08:30,2,1.172,ACTIVE,211.93,344.15,59.990,1567341004,"201051344000868","174011545737251",29.60,16.00,0,330.03,358.28,35.1,32.0,0.274,1411627.2,1411627.2,14704,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341012,810689.00
09/01/2019 08:30,2,1.117,ACTIVE,212.83,346.26,60.001,1567341004,"201051344000576","174011545737251",29.98,16.30,0,330.93,359.48,34.0,30.9,0.270,1426852.1,1426852.1,14736,0,0,0,L,1122011218,1,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341013,810690.00
09/01/2019 08:30,2,1.139,ACTIVE,212.38,344.45,60.006,1567341004,"201051344001158","174011545737251",29.90,16.30,0,330.93,358.58,34.5,31.4,0.278,1404456.0,1404456.0,14699,0,0,0,L,1122011218,1,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341014,810691.00
09/01/2019 08:30,2,1.109,ACTIVE,212.61,345.66,60.001,1567341004,"201051344000917","174011545737251",29.96,17.30,0,330.33,358.88,33.7,30.6,0.265,1420838.5,1420838.5,14747,0,0,0,L,1122011218,1,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341015,810692.00
09/01/2019 08:30,2,1.176,ACTIVE,212.61,342.05,59.996,1567341004,"201051344000417","174011545737251",19.62,16.30,0,330.03,351.97,23.4,20.6,0.177,1115658.9,1115658.9,14741,0,0,0,L,1122011218,1,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341016,810693.00
09/01/2019 08:30,2,1.127,ACTIVE,212.61,345.36,59.975,1567341004,"201051344000685","174011545737251",29.82,16.30,0,330.33,358.88,34.1,31.0,0.283,1426480.5,1426480.5,14718,0,0,0,L,1122011218,1,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341017,810694.00
09/01/2019 08:30,2,1.168,ACTIVE,212.83,345.36,60.001,1567341004,"201051344000651","174011545737251",29.76,16.00,0,330.63,359.78,35.2,32.0,0.265,1421679.0,1421679.0,14706,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341018,810695.00
09/01/2019 08:30,2,1.152,ACTIVE,211.93,344.15,59.959,1567341004,"201051344000594","174011545737251",30.12,17.00,0,329.13,358.28,35.2,32.0,0.274,1430782.2,1430782.2,14713,0,0,0,L,1122011218,1,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341019,810696.00
09/01/2019 08:30,2,1.162,ACTIVE,212.61,345.36,59.990,1567341004,"201051344000469","174011545737251",30.12,16.00,0,329.73,358.88,35.5,32.3,0.292,1411430.0,1411430.0,14728,0,0,0,L,1122011218,1,120.42,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341020,810697.00
09/01/2019 08:30,2,1.162,ACTIVE,212.61,345.66,60.001,1567341004,"201051344000585","174011545737251",29.62,17.00,0,330.63,359.18,35.0,31.8,0.274,1438501.1,1438501.1,14697,0,0,0,L,1122011218,1,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341021,810698.00
09/01/2019 08:30,2,1.137,ACTIVE,212.61,345.06,59.996,1567341004,"201051344000853","174011545737251",29.94,16.70,0,332.13,360.08,34.5,31.4,0.265,1434009.1,1434009.1,14717,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341022,810699.00
09/01/2019 08:30,2,1.109,ACTIVE,212.83,344.76,59.996,1567341004,"201051344001145","174011545737251",30.10,16.00,0,330.93,358.88,33.8,30.7,0.270,1435713.4,1435713.4,14738,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341023,810700.00
09/01/2019 08:30,2,1.184,ACTIVE,212.38,345.06,59.975,1567341004,"201051344000438","174011545737251",30.14,16.30,0,330.93,360.08,36.1,32.9,0.287,1429320.2,1429320.2,14710,0,0,0,L,1122011218,1,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341024,810701.00
09/01/2019 08:30,2,1.170,ACTIVE,212.38,344.45,59.996,1567341004,"201051344001135","174011545737251",30.18,16.30,0,330.63,358.88,35.7,32.6,0.283,1417480.7,1417480.7,14687,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341025,810702.00
09/01/2019 08:30,2,1.146,ACTIVE,212.38,344.15,59.990,1567341004,"201051344000983","174011545737251",30.02,17.00,0,330.63,358.28,34.9,31.7,0.274,1432441.9,1432441.9,14705,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341025,810703.00
09/01/2019 08:30,2,1.184,ACTIVE,212.61,345.06,59.969,1567341004,"201051344001203","174011545737251",29.78,16.70,0,330.93,360.69,35.7,32.5,0.292,1425771.5,1425771.5,14725,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341027,810704.00
09/01/2019 08:30,2,1.158,ACTIVE,212.16,343.25,60.012,1567341004,"201051344001230","174011545737251",30.06,16.70,0,328.82,357.98,35.2,32.1,0.287,1419366.2,1419366.2,14762,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341028,810705.00
09/01/2019 08:30,2,1.154,ACTIVE,212.16,345.06,60.001,1567341004,"201051344000646","174011545737251",30.00,16.70,0,329.73,358.88,35.1,31.9,0.278,1413643.6,1413643.6,14721,0,0,0,L,1122011218,1,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341028,810706.00
09/01/2019 08:30,2,1.160,ACTIVE,212.38,343.85,60.001,1567341004,"201051344000867","174011545737251",30.18,17.50,0,328.82,357.98,35.5,32.4,0.274,1409398.8,1409398.8,14734,0,0,0,L,1122011218,1,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341029,810707.00
09/01/2019 08:30,2,1.150,ACTIVE,212.83,346.26,59.996,1567341004,"201051344000633","174011545737251",30.12,16.30,0,330.33,360.08,35.1,32.0,0.278,1405740.9,1405740.9,14743,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341030,810708.00
09/01/2019 08:30,2,1.213,ACTIVE,212.16,345.66,60.001,1567341004,"201051344000955","174011545737251",30.30,16.70,0,329.43,358.88,37.2,34.0,0.296,1434494.5,1434494.5,14724,0,0,0,L,1122011218,1,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341031,810709.00
09/01/2019 08:30,2,1.133,ACTIVE,212.38,344.15,59.996,1567341004,"201051344000648","174011545737251",30.20,16.30,0,330.93,358.88,34.7,31.6,0.278,1418817.7,1418817.7,14709,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341032,810710.00
09/01/2019 08:30,2,1.148,ACTIVE,212.61,345.36,60.043,1567341004,"201051344000645","174011545737251",29.90,17.00,0,331.23,359.78,34.8,31.7,0.274,1424908.8,1424908.8,14712,0,0,0,L,1122011218,1,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341033,810711.00
09/01/2019 08:30,2,1.158,ACTIVE,212.38,345.06,59.996,1567341004,"201051344000569","174011545737251",29.94,16.70,0,330.03,358.88,35.1,32.0,0.278,1442666.5,1442666.5,14706,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341034,810712.00
09/01/2019 08:30,2,1.221,ACTIVE,212.61,348.66,60.006,1567341004,"179051228000119","174011545737251",30.06,18.70,0,330.33,362.19,37.2,34.0,0.283,227939.9,227939.9,14827,0,0,0,L,46974696,1,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341035,810713.00
09/01/2019 08:45,2,1.521,ACTIVE,213.29,348.66,59.996,1567341904,"201051344000579","174011545737251",29.78,19.30,0,331.83,371.81,45.9,42.4,0.362,1444373.4,1444373.4,14718,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341906,810714.00
09/01/2019 08:45,2,1.488,ACTIVE,213.06,347.76,60.001,1567341904,"201051344001025","174011545737251",30.02,18.70,0,331.23,371.21,45.3,41.8,0.358,1430531.3,1430531.3,14705,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341907,810715.00
09/01/2019 08:45,2,1.506,ACTIVE,213.06,348.66,59.980,1567341904,"201051344001093","174011545737251",29.98,18.70,0,330.93,372.71,45.8,42.2,0.354,1411300.1,1411300.1,14747,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341908,810716.00
09/01/2019 08:45,2,1.451,ACTIVE,213.06,348.06,60.006,1567341904,"201051344000458","174011545737251",29.50,19.00,0,331.23,371.21,43.4,40.0,0.354,1424268.8,1424268.8,14706,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341909,810717.00
09/01/2019 08:45,2,1.529,ACTIVE,212.83,348.06,59.996,1567341904,"201051344000890","174011545737251",29.38,19.00,0,329.73,372.11,45.5,42.0,0.358,1426752.9,1426752.9,14717,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341910,810718.00
09/01/2019 08:45,2,0.119,ACTIVE,212.83,302.68,59.975,1567341904,"201051344000988","174011545737251",22.66,16.00,0,296.36,303.88,2.8,0.7,0.000,1072837.7,1072837.7,14693,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341911,810719.00
09/01/2019 08:45,2,1.430,ACTIVE,213.74,348.96,60.006,1567341904,"201051344000582","174011545737251",29.74,17.50,0,331.53,372.11,43.0,39.6,0.340,1403327.4,1403327.4,14704,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341912,810720.00
09/01/2019 08:45,2,1.486,ACTIVE,212.61,348.06,60.006,1567341904,"201051344000868","174011545737251",29.20,17.50,0,330.03,371.51,44.0,40.5,0.354,1411637.0,1411637.0,14705,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341913,810721.00
09/01/2019 08:45,2,1.406,ACTIVE,213.29,349.26,60.012,1567341904,"201051344000576","174011545737251",29.84,17.80,0,331.83,372.11,42.6,39.2,0.340,1426861.7,1426861.7,14737,0,0,0,L,1122011218,1,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341914,810722.00
09/01/2019 08:45,2,1.453,ACTIVE,213.06,348.06,60.006,1567341904,"201051344001158","174011545737251",29.30,18.00,0,331.53,373.01,43.1,39.7,0.354,1404465.7,1404465.7,14700,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341914,810723.00
09/01/2019 08:45,2,1.385,ACTIVE,213.29,348.66,60.006,1567341904,"201051344000917","174011545737251",29.88,18.70,0,331.53,371.21,41.9,38.5,0.340,1420847.9,1420847.9,14748,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341915,810724.00
09/01/2019 08:45,2,1.473,ACTIVE,213.06,344.15,60.006,1567341904,"201051344000417","174011545737251",19.16,18.00,0,330.63,359.78,28.6,25.7,0.225,1115665.2,1115665.2,14742,0,0,0,L,1122011218,1,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341916,810725.00
09/01/2019 08:45,2,1.400,ACTIVE,213.06,347.46,59.996,1567341904,"201051344000685","174011545737251",29.72,18.00,0,330.93,371.51,42.2,38.8,0.354,1426490.0,1426490.0,14719,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341917,810726.00
09/01/2019 08:45,2,1.424,ACTIVE,213.29,348.36,60.012,1567341904,"201051344000651","174011545737251",29.74,17.50,0,332.43,372.41,42.9,39.4,0.336,1421688.8,1421688.8,14707,0,0,0,L,1122011218,1,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341918,810727.00
09/01/2019 08:45,2,1.400,ACTIVE,212.38,347.76,60.001,1567341904,"201051344000594","174011545737251",29.86,18.00,0,329.43,371.51,42.4,39.0,0.345,1430792.0,1430792.0,14714,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341919,810728.00
09/01/2019 08:45,2,1.404,ACTIVE,213.06,347.76,60.001,1567341904,"201051344000469","174011545737251",29.72,17.80,0,329.43,372.71,42.3,38.9,0.354,1411439.9,1411439.9,14729,0,0,0,L,1122011218,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341920,810729.00
09/01/2019 08:45,2,1.418,ACTIVE,213.29,348.96,59.985,1567341904,"201051344000585","174011545737251",29.18,18.70,0,331.53,371.21,41.9,38.5,0.336,1438510.8,1438510.8,14698,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341921,810730.00
09/01/2019 08:45,2,1.371,ACTIVE,213.51,348.36,60.001,1567341904,"201051344000853","174011545737251",29.60,18.30,0,332.13,372.71,41.1,37.8,0.331,1434018.7,1434018.7,14718,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341922,810731.00
09/01/2019 08:45,2,1.326,ACTIVE,213.29,347.76,60.006,1567341904,"201051344001145","174011545737251",29.92,17.80,0,332.43,370.90,40.2,36.9,0.323,1435722.8,1435722.8,14739,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341923,810732.00
09/01/2019 08:45,2,1.396,ACTIVE,213.06,347.46,60.006,1567341904,"201051344000438","174011545737251",29.86,18.00,0,332.13,373.01,42.3,38.9,0.336,1429330.2,1429330.2,14711,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341924,810733.00
09/01/2019 08:45,2,1.391,ACTIVE,212.83,346.86,60.017,1567341904,"201051344001135","174011545737251",29.58,18.00,0,330.33,371.81,41.7,38.3,0.327,1417490.6,1417490.6,14688,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341925,810734.00
09/01/2019 08:45,2,1.348,ACTIVE,213.06,347.16,60.033,1567341904,"201051344000983","174011545737251",29.68,18.70,0,331.53,371.21,40.5,37.2,0.323,1432451.6,1432451.6,14706,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341926,810735.00
09/01/2019 08:45,2,1.373,ACTIVE,213.29,346.56,60.012,1567341904,"201051344001203","174011545737251",29.60,18.70,0,332.43,373.61,41.2,37.8,0.331,1425781.4,1425781.4,14726,0,0,0,L,1122011218,1,122.46,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341927,810736.00
09/01/2019 08:45,2,1.322,ACTIVE,212.83,346.26,60.006,1567341904,"201051344001230","174011545737251",29.96,18.70,0,328.52,370.60,40.1,36.8,0.318,1419375.9,1419375.9,14763,0,0,0,L,1122011218,1,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341928,810737.00
09/01/2019 08:45,2,1.328,ACTIVE,212.61,346.26,60.006,1567341904,"201051344000646","174011545737251",29.54,18.30,0,329.43,370.60,39.8,36.5,0.318,1413653.3,1413653.3,14722,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341929,810738.00
09/01/2019 08:45,2,1.330,ACTIVE,213.06,345.36,60.012,1567341904,"201051344000867","174011545737251",29.72,19.30,0,330.93,370.90,40.0,36.7,0.314,1409408.6,1409408.6,14735,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341929,810739.00
09/01/2019 08:45,2,1.285,ACTIVE,213.29,348.66,60.022,1567341904,"201051344000633","174011545737251",30.14,18.00,0,331.83,373.01,39.3,36.0,0.318,1405750.6,1405750.6,14744,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341930,810740.00
09/01/2019 08:45,2,1.357,ACTIVE,212.61,346.26,60.012,1567341904,"201051344000955","174011545737251",29.88,18.70,0,329.43,371.51,41.1,37.7,0.340,1434504.8,1434504.8,14725,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341931,810741.00
09/01/2019 08:45,2,1.264,ACTIVE,212.83,346.56,60.006,1567341904,"201051344000648","174011545737251",30.08,17.80,0,332.43,372.41,38.5,35.2,0.309,1418827.3,1418827.3,14710,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341932,810742.00
09/01/2019 08:45,2,1.297,ACTIVE,213.06,346.86,60.001,1567341904,"201051344000645","174011545737251",29.24,18.00,0,332.43,372.71,38.5,35.2,0.305,1424918.4,1424918.4,14713,0,0,0,L,1122011218,1,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341933,810743.00
