ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 08:45,2,1.275,ACTIVE,212.83,346.86,60.012,1567341904,"201051344000569","174011545737251",29.68,18.00,0,331.53,372.41,38.4,35.1,0.309,1442676.1,1442676.1,14707,0,0,0,L,1122011218,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341934,810744.00
09/01/2019 08:45,2,1.344,ACTIVE,213.06,350.47,60.006,1567341904,"179051228000119","174011545737251",29.68,20.00,0,332.13,376.01,40.4,37.1,0.318,227950.1,227950.1,14828,0,0,0,L,46974696,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567341935,810745.00
09/01/2019 09:00,2,1.832,ACTIVE,213.51,352.27,60.006,1567342804,"201051344000579","174011545737251",29.62,21.00,0,333.33,374.21,54.9,51.1,0.442,1444383.1,1444383.1,14719,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342806,810746.00
09/01/2019 09:00,2,1.809,ACTIVE,213.51,351.07,60.038,1567342804,"201051344001025","174011545737251",29.98,20.70,0,332.73,375.11,55.0,51.2,0.442,1430541.0,1430541.0,14706,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342807,810747.00
09/01/2019 09:00,2,1.807,ACTIVE,213.74,351.97,60.028,1567342804,"201051344001093","174011545737251",29.94,20.00,0,332.13,375.41,54.8,51.0,0.446,1411309.7,1411309.7,14748,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342807,810748.00
09/01/2019 09:00,2,1.787,ACTIVE,213.51,351.07,60.038,1567342804,"201051344000458","174011545737251",29.36,20.30,0,333.33,373.91,53.2,49.5,0.433,1424278.1,1424278.1,14707,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342808,810749.00
09/01/2019 09:00,2,1.861,ACTIVE,213.29,351.67,60.033,1567342804,"201051344000890","174011545737251",29.52,20.30,0,331.53,374.81,55.7,51.8,0.451,1426762.7,1426762.7,14718,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342809,810750.00
09/01/2019 09:00,2,0.117,ACTIVE,213.51,303.88,60.043,1567342804,"201051344000988","174011545737251",22.72,17.50,0,297.26,304.78,2.7,0.7,0.000,1072837.8,1072837.8,14694,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342810,810751.00
09/01/2019 09:00,2,1.791,ACTIVE,214.19,352.27,60.043,1567342804,"201051344000582","174011545737251",29.54,19.00,0,332.43,375.11,53.6,49.8,0.446,1403336.8,1403336.8,14705,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342811,810752.00
09/01/2019 09:00,2,1.822,ACTIVE,213.06,351.97,60.038,1567342804,"201051344000868","174011545737251",29.68,19.00,0,332.43,373.91,54.8,51.0,0.451,1411646.6,1411646.6,14706,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342812,810753.00
09/01/2019 09:00,2,1.777,ACTIVE,213.74,352.57,60.028,1567342804,"201051344000576","174011545737251",29.82,19.50,0,332.73,374.81,53.7,49.9,0.433,1426871.0,1426871.0,14738,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342813,810754.00
09/01/2019 09:00,2,1.838,ACTIVE,213.51,351.97,60.033,1567342804,"201051344001158","174011545737251",29.22,19.50,0,332.43,375.11,54.4,50.6,0.460,1404475.2,1404475.2,14701,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342814,810755.00
09/01/2019 09:00,2,1.771,ACTIVE,213.74,351.37,60.038,1567342804,"201051344000917","174011545737251",29.74,20.00,0,331.53,374.21,53.4,49.6,0.446,1420857.2,1420857.2,14749,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342815,810756.00
09/01/2019 09:00,2,1.846,ACTIVE,213.51,347.16,60.043,1567342804,"201051344000417","174011545737251",19.44,19.50,0,331.83,361.89,36.4,33.2,0.292,1115671.4,1115671.4,14743,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342816,810757.00
09/01/2019 09:00,2,1.795,ACTIVE,213.51,352.57,60.033,1567342804,"201051344000685","174011545737251",29.94,19.00,0,330.93,374.21,54.5,50.7,0.468,1426499.5,1426499.5,14720,0,0,0,L,1122011218,1,122.91,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342817,810758.00
09/01/2019 09:00,2,1.838,ACTIVE,213.96,352.57,60.028,1567342804,"201051344000651","174011545737251",29.94,19.30,0,333.63,374.81,55.8,51.9,0.442,1421698.5,1421698.5,14708,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342818,810759.00
09/01/2019 09:00,2,1.832,ACTIVE,212.83,351.97,60.033,1567342804,"201051344000594","174011545737251",29.70,19.80,0,330.33,373.61,55.1,51.3,0.451,1430801.6,1430801.6,14715,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342819,810760.00
09/01/2019 09:00,2,1.848,ACTIVE,213.74,352.87,60.033,1567342804,"201051344000469","174011545737251",29.56,19.30,0,332.13,374.81,55.3,51.5,0.464,1411449.5,1411449.5,14730,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342820,810761.00
09/01/2019 09:00,2,1.840,ACTIVE,213.74,352.27,60.033,1567342804,"201051344000585","174011545737251",29.78,20.30,0,331.23,374.51,55.5,51.6,0.455,1438520.5,1438520.5,14699,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342820,810762.00
09/01/2019 09:00,2,1.809,ACTIVE,214.19,353.47,60.038,1567342804,"201051344000853","174011545737251",29.98,20.00,0,333.93,375.41,55.0,51.1,0.446,1434028.1,1434028.1,14719,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342821,810763.00
09/01/2019 09:00,2,1.771,ACTIVE,213.29,351.67,60.028,1567342804,"201051344001145","174011545737251",30.14,19.30,0,332.73,374.51,54.1,50.3,0.451,1435732.1,1435732.1,14740,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342822,810764.00
09/01/2019 09:00,2,1.883,ACTIVE,213.74,352.87,60.033,1567342804,"201051344000438","174011545737251",29.88,19.30,0,333.03,376.01,57.0,53.1,0.464,1429340.0,1429340.0,14712,0,0,0,L,1122011218,1,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342823,810765.00
09/01/2019 09:00,2,1.863,ACTIVE,213.51,351.07,60.038,1567342804,"201051344001135","174011545737251",29.86,19.50,0,330.93,374.51,56.4,52.5,0.455,1417500.4,1417500.4,14689,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342824,810766.00
09/01/2019 09:00,2,1.854,ACTIVE,213.51,351.97,59.985,1567342804,"201051344000983","174011545737251",29.68,20.30,0,332.43,373.61,55.8,51.9,0.455,1432461.2,1432461.2,14707,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342825,810767.00
09/01/2019 09:00,2,1.900,ACTIVE,213.74,351.97,60.017,1567342804,"201051344001203","174011545737251",29.66,20.30,0,331.83,375.71,57.1,53.2,0.468,1425791.2,1425791.2,14727,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342826,810768.00
09/01/2019 09:00,2,1.844,ACTIVE,213.29,351.07,60.028,1567342804,"201051344001230","174011545737251",30.00,20.00,0,330.03,373.31,56.0,52.2,0.468,1419385.4,1419385.4,14764,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342827,810769.00
09/01/2019 09:00,2,1.871,ACTIVE,213.06,351.97,60.038,1567342804,"201051344000646","174011545737251",29.52,20.30,0,331.23,373.91,56.0,52.1,0.455,1413662.9,1413662.9,14723,0,0,0,L,1122011218,1,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342828,810770.00
09/01/2019 09:00,2,1.873,ACTIVE,213.51,351.37,60.012,1567342804,"201051344000867","174011545737251",29.88,21.00,0,331.23,372.71,56.7,52.8,0.442,1409418.2,1409418.2,14736,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342829,810771.00
09/01/2019 09:00,2,1.879,ACTIVE,213.51,354.07,60.033,1567342804,"201051344000633","174011545737251",29.60,19.50,0,332.13,375.71,56.4,52.5,0.468,1405760.1,1405760.1,14745,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342830,810772.00
09/01/2019 09:00,2,1.963,ACTIVE,213.06,351.67,60.028,1567342804,"201051344000955","174011545737251",29.56,20.00,0,331.23,374.81,58.8,54.8,0.486,1434514.8,1434514.8,14726,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342831,810773.00
09/01/2019 09:00,2,1.863,ACTIVE,213.51,351.37,60.033,1567342804,"201051344000648","174011545737251",29.64,18.70,0,332.73,374.81,56.0,52.1,0.460,1418836.7,1418836.7,14711,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342832,810774.00
09/01/2019 09:00,2,1.889,ACTIVE,213.74,352.87,60.028,1567342804,"201051344000645","174011545737251",29.58,19.30,0,332.13,375.41,56.6,52.7,0.460,1424927.9,1424927.9,14714,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342833,810775.00
09/01/2019 09:00,2,1.867,ACTIVE,213.51,352.27,60.012,1567342804,"201051344000569","174011545737251",29.90,19.50,0,331.23,374.81,56.6,52.7,0.464,1442685.6,1442685.6,14708,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342834,810776.00
09/01/2019 09:00,2,1.953,ACTIVE,213.51,357.68,60.017,1567342804,"179051228000119","174011545737251",29.88,21.50,0,333.03,379.02,59.1,55.2,0.491,227960.1,227960.1,14829,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567342834,810777.00
09/01/2019 09:15,2,1.527,ACTIVE,212.61,348.06,60.001,1567343705,"201051344000579","174011545737251",29.36,22.80,0,333.03,384.73,45.5,41.9,0.358,1444396.2,1444396.2,14720,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343707,810778.00
09/01/2019 09:15,2,1.525,ACTIVE,212.61,346.86,59.996,1567343705,"201051344001025","174011545737251",29.36,22.50,0,333.03,383.83,45.4,41.9,0.358,1430554.0,1430554.0,14707,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343708,810779.00
09/01/2019 09:15,2,1.486,ACTIVE,212.61,348.36,59.996,1567343705,"201051344001093","174011545737251",29.18,21.80,0,332.73,385.63,44.0,40.5,0.345,1411322.5,1411322.5,14749,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343709,810780.00
09/01/2019 09:15,2,1.494,ACTIVE,212.61,347.46,59.985,1567343705,"201051344000458","174011545737251",28.98,22.30,0,333.33,384.43,43.9,40.4,0.367,1424290.6,1424290.6,14708,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343709,810781.00
09/01/2019 09:15,2,1.531,ACTIVE,212.38,346.56,59.990,1567343705,"201051344000890","174011545737251",29.40,21.50,0,330.93,385.33,45.7,42.2,0.362,1426775.8,1426775.8,14719,0,0,0,L,1122011218,1,121.78,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343710,810782.00
09/01/2019 09:15,2,0.113,ACTIVE,212.38,301.77,59.990,1567343705,"201051344000988","174011545737251",22.36,19.00,0,297.57,311.69,2.6,0.6,0.000,1072838.0,1072838.0,14695,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343711,810783.00
09/01/2019 09:15,2,1.482,ACTIVE,212.83,347.76,59.996,1567343705,"201051344000582","174011545737251",29.16,20.30,0,333.03,385.33,43.9,40.4,0.362,1403349.3,1403349.3,14706,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343712,810784.00
09/01/2019 09:15,2,1.525,ACTIVE,212.16,347.16,59.996,1567343705,"201051344000868","174011545737251",29.02,20.30,0,332.43,385.03,44.9,41.4,0.358,1411659.5,1411659.5,14707,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343713,810785.00
09/01/2019 09:15,2,1.471,ACTIVE,212.83,348.96,60.001,1567343705,"201051344000576","174011545737251",29.22,21.30,0,333.03,385.03,43.5,40.1,0.362,1426883.5,1426883.5,14739,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343714,810786.00
09/01/2019 09:15,2,1.520,ACTIVE,212.61,348.36,59.953,1567343705,"201051344001158","174011545737251",28.90,21.00,0,333.03,385.63,44.5,41.0,0.367,1404487.9,1404487.9,14702,0,0,0,L,1122011218,1,120.88,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343715,810787.00
09/01/2019 09:15,2,1.447,ACTIVE,212.83,348.06,60.006,1567343705,"201051344000917","174011545737251",29.42,21.80,0,332.13,384.13,43.1,39.7,0.345,1420869.6,1420869.6,14750,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343716,810788.00
09/01/2019 09:15,2,1.549,ACTIVE,212.61,343.25,60.001,1567343705,"201051344000417","174011545737251",19.02,21.30,0,333.03,369.10,29.9,26.9,0.243,1115679.8,1115679.8,14744,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343717,810789.00
09/01/2019 09:15,2,1.494,ACTIVE,212.38,347.76,59.980,1567343705,"201051344000685","174011545737251",29.30,20.00,0,332.73,384.73,44.3,40.9,0.380,1426512.2,1426512.2,14721,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343718,810790.00
09/01/2019 09:15,2,1.537,ACTIVE,212.83,348.36,59.996,1567343705,"201051344000651","174011545737251",29.16,21.30,0,333.63,385.03,45.5,41.9,0.362,1421711.5,1421711.5,14709,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343719,810791.00
09/01/2019 09:15,2,1.504,ACTIVE,211.93,347.16,59.990,1567343705,"201051344000594","174011545737251",29.48,21.50,0,330.93,385.03,45.0,41.5,0.354,1430814.4,1430814.4,14716,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343720,810792.00
09/01/2019 09:15,2,1.514,ACTIVE,212.61,348.06,59.980,1567343705,"201051344000469","174011545737251",29.30,21.30,0,332.43,385.63,44.9,41.4,0.380,1411462.3,1411462.3,14731,0,0,0,L,1122011218,1,120.65,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343721,810793.00
09/01/2019 09:15,2,1.564,ACTIVE,212.83,348.06,60.017,1567343705,"201051344000585","174011545737251",29.06,22.00,0,332.73,384.43,46.1,42.6,0.380,1438533.4,1438533.4,14700,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343722,810794.00
09/01/2019 09:15,2,1.500,ACTIVE,213.06,348.66,59.990,1567343705,"201051344000853","174011545737251",29.42,21.80,0,334.84,385.33,44.7,41.2,0.354,1434040.8,1434040.8,14720,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343723,810795.00
09/01/2019 09:15,2,1.463,ACTIVE,212.61,347.16,59.959,1567343705,"201051344001145","174011545737251",29.56,20.30,0,333.63,383.83,43.8,40.4,0.349,1435744.5,1435744.5,14741,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343724,810796.00
09/01/2019 09:15,2,1.545,ACTIVE,212.61,347.76,59.990,1567343705,"201051344000438","174011545737251",29.38,20.30,0,333.33,385.93,46.0,42.5,0.376,1429353.1,1429353.1,14713,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343725,810797.00
09/01/2019 09:15,2,1.557,ACTIVE,212.38,347.16,59.980,1567343705,"201051344001135","174011545737251",29.20,21.00,0,329.43,384.13,46.1,42.5,0.367,1417513.3,1417513.3,14690,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343726,810798.00
09/01/2019 09:15,2,1.523,ACTIVE,212.38,346.86,59.990,1567343705,"201051344000983","174011545737251",29.26,22.30,0,333.33,384.43,45.2,41.7,0.362,1432473.9,1432473.9,14708,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343727,810799.00
09/01/2019 09:15,2,1.547,ACTIVE,212.61,346.86,59.996,1567343705,"201051344001203","174011545737251",29.02,22.30,0,333.33,385.93,45.5,42.0,0.367,1425804.1,1425804.1,14728,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343727,810800.00
09/01/2019 09:15,2,1.484,ACTIVE,212.16,346.56,59.996,1567343705,"201051344001230","174011545737251",29.28,20.70,0,328.52,383.53,44.0,40.6,0.358,1419398.1,1419398.1,14765,0,0,0,L,1122011218,1,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343728,810801.00
09/01/2019 09:15,2,1.527,ACTIVE,211.93,347.46,59.990,1567343705,"201051344000646","174011545737251",29.14,22.00,0,331.53,383.53,45.1,41.7,0.367,1413675.5,1413675.5,14724,0,0,0,L,1122011218,1,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343729,810802.00
09/01/2019 09:15,2,1.521,ACTIVE,212.38,346.26,60.001,1567343705,"201051344000867","174011545737251",29.30,23.00,0,333.33,382.63,45.2,41.7,0.349,1409431.0,1409431.0,14737,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343730,810803.00
09/01/2019 09:15,2,1.508,ACTIVE,212.61,348.36,59.996,1567343705,"201051344000633","174011545737251",29.32,21.30,0,333.33,385.33,44.8,41.3,0.362,1405772.8,1405772.8,14746,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343731,810804.00
09/01/2019 09:15,2,1.576,ACTIVE,212.16,347.46,59.964,1567343705,"201051344000955","174011545737251",29.08,21.80,0,329.13,384.43,46.5,42.9,0.380,1434528.0,1434528.0,14727,0,0,0,L,1122011218,1,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343732,810805.00
09/01/2019 09:15,2,1.469,ACTIVE,212.38,347.76,59.996,1567343705,"201051344000648","174011545737251",29.72,20.30,0,333.33,385.03,44.2,40.7,0.367,1418849.2,1418849.2,14712,0,0,0,L,1122011218,1,120.65,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343733,810806.00
09/01/2019 09:15,2,1.525,ACTIVE,212.83,347.76,59.985,1567343705,"201051344000645","174011545737251",28.75,20.70,0,334.24,385.33,44.5,41.0,0.362,1424940.5,1424940.5,14715,0,0,0,L,1122011218,1,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343734,810807.00
09/01/2019 09:15,2,1.500,ACTIVE,212.38,348.36,60.022,1567343705,"201051344000569","174011545737251",29.54,21.00,0,332.13,384.73,44.9,41.4,0.371,1442698.3,1442698.3,14709,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343735,810808.00
09/01/2019 09:15,2,1.568,ACTIVE,212.61,352.27,59.985,1567343705,"179051228000119","174011545737251",29.32,22.80,0,334.54,391.04,46.6,43.1,0.389,227973.3,227973.3,14830,0,0,0,L,46974696,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567343736,810809.00
09/01/2019 09:30,2,1.754,ACTIVE,212.83,350.77,60.022,1567344604,"201051344000579","174011545737251",29.38,23.80,0,332.13,376.92,52.2,48.5,0.415,1444407.7,1444407.7,14721,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344606,810810.00
09/01/2019 09:30,2,1.742,ACTIVE,212.38,348.66,60.012,1567344604,"201051344001025","174011545737251",29.46,23.80,0,331.23,373.61,52.0,48.3,0.407,1430565.6,1430565.6,14708,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344607,810811.00
09/01/2019 09:30,2,1.693,ACTIVE,212.38,349.56,60.022,1567344604,"201051344001093","174011545737251",29.30,22.80,0,331.23,373.31,50.3,46.6,0.415,1411333.7,1411333.7,14750,0,0,0,L,1122011218,1,121.55,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344608,810812.00
09/01/2019 09:30,2,1.715,ACTIVE,212.61,349.26,60.017,1567344604,"201051344000458","174011545737251",29.18,23.00,0,332.43,373.01,50.7,47.0,0.424,1424301.8,1424301.8,14709,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344608,810813.00
09/01/2019 09:30,2,1.736,ACTIVE,211.93,347.16,60.022,1567344604,"201051344000890","174011545737251",29.62,21.80,0,331.23,373.61,52.1,48.3,0.420,1426787.4,1426787.4,14720,0,0,0,L,1122011218,1,121.78,120.42,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344609,810814.00
09/01/2019 09:30,2,0.113,ACTIVE,212.38,302.68,60.033,1567344604,"201051344000988","174011545737251",22.56,19.80,0,297.26,303.88,2.6,0.6,0.000,1072838.1,1072838.1,14696,0,0,0,L,1122011218,1,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344610,810815.00
09/01/2019 09:30,2,1.697,ACTIVE,212.83,349.86,60.033,1567344604,"201051344000582","174011545737251",29.16,21.80,0,330.93,373.91,50.1,46.5,0.415,1403360.5,1403360.5,14707,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344611,810816.00
09/01/2019 09:30,2,1.748,ACTIVE,212.38,349.56,60.022,1567344604,"201051344000868","174011545737251",29.14,21.00,0,331.23,373.31,51.6,47.9,0.420,1411670.9,1411670.9,14708,0,0,0,L,1122011218,1,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344612,810817.00
09/01/2019 09:30,2,1.676,ACTIVE,213.06,351.37,60.033,1567344604,"201051344000576","174011545737251",29.68,22.00,0,332.73,374.51,50.4,46.7,0.411,1426894.6,1426894.6,14740,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344613,810818.00
09/01/2019 09:30,2,1.740,ACTIVE,212.83,350.47,60.022,1567344604,"201051344001158","174011545737251",29.12,22.00,0,332.13,374.51,51.4,47.6,0.429,1404499.3,1404499.3,14703,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344614,810819.00
09/01/2019 09:30,2,1.666,ACTIVE,212.38,349.26,60.017,1567344604,"201051344000917","174011545737251",29.26,22.50,0,330.63,373.01,49.4,45.8,0.415,1420880.6,1420880.6,14751,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344615,810820.00
09/01/2019 09:30,2,1.771,ACTIVE,212.16,345.66,60.022,1567344604,"201051344000417","174011545737251",18.94,21.80,0,330.63,361.29,34.0,30.9,0.270,1115687.1,1115687.1,14745,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344616,810821.00
09/01/2019 09:30,2,1.721,ACTIVE,212.16,348.96,60.028,1567344604,"201051344000685","174011545737251",29.18,21.00,0,330.33,373.91,50.9,47.2,0.442,1426523.4,1426523.4,14722,0,0,0,L,1122011218,1,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344617,810822.00
09/01/2019 09:30,2,1.734,ACTIVE,212.38,348.96,60.017,1567344604,"201051344000651","174011545737251",29.56,22.30,0,332.73,374.21,52.0,48.2,0.424,1421723.0,1421723.0,14710,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344618,810823.00
09/01/2019 09:30,2,1.717,ACTIVE,212.16,349.26,60.028,1567344604,"201051344000594","174011545737251",29.68,22.80,0,330.03,373.31,51.6,47.9,0.415,1430825.8,1430825.8,14717,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344619,810824.00
09/01/2019 09:30,2,1.727,ACTIVE,212.83,350.77,60.033,1567344604,"201051344000469","174011545737251",29.52,22.00,0,331.23,374.21,51.6,47.9,0.438,1411473.7,1411473.7,14732,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344620,810825.00
09/01/2019 09:30,2,1.773,ACTIVE,212.61,349.26,60.028,1567344604,"201051344000585","174011545737251",29.36,22.80,0,331.83,374.21,52.8,49.0,0.429,1438545.1,1438545.1,14701,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344621,810826.00
09/01/2019 09:30,2,1.744,ACTIVE,213.29,351.37,60.022,1567344604,"201051344000853","174011545737251",29.20,22.50,0,333.33,374.51,51.6,47.8,0.424,1434052.2,1434052.2,14721,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344622,810827.00
09/01/2019 09:30,2,1.680,ACTIVE,211.93,349.26,60.033,1567344604,"201051344001145","174011545737251",29.56,21.30,0,331.23,373.01,50.3,46.6,0.415,1435755.6,1435755.6,14742,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344623,810828.00
09/01/2019 09:30,2,1.750,ACTIVE,212.16,349.56,60.033,1567344604,"201051344000438","174011545737251",29.76,21.30,0,331.53,374.81,52.8,49.0,0.438,1429364.7,1429364.7,14714,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344624,810829.00
09/01/2019 09:30,2,1.773,ACTIVE,211.70,348.96,60.022,1567344604,"201051344001135","174011545737251",29.40,22.30,0,330.93,373.91,52.8,49.1,0.420,1417524.9,1417524.9,14691,0,0,0,L,1122011218,1,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344625,810830.00
09/01/2019 09:30,2,1.750,ACTIVE,212.61,349.86,60.022,1567344604,"201051344000983","174011545737251",29.42,23.00,0,331.53,373.31,52.2,48.4,0.429,1432485.3,1432485.3,14709,0,0,0,L,1122011218,1,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344625,810831.00
09/01/2019 09:30,2,1.758,ACTIVE,212.38,348.96,60.001,1567344604,"201051344001203","174011545737251",29.44,23.00,0,331.83,374.81,52.5,48.7,0.429,1425815.7,1425815.7,14729,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344626,810832.00
09/01/2019 09:30,2,1.715,ACTIVE,211.93,347.76,60.038,1567344604,"201051344001230","174011545737251",29.18,21.50,0,328.22,371.51,50.7,47.0,0.429,1419409.2,1419409.2,14766,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344627,810833.00
09/01/2019 09:30,2,1.748,ACTIVE,211.70,349.56,60.028,1567344604,"201051344000646","174011545737251",29.44,23.00,0,328.52,373.01,52.1,48.4,0.433,1413686.9,1413686.9,14725,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344628,810834.00
09/01/2019 09:30,2,1.752,ACTIVE,212.83,348.36,60.022,1567344604,"201051344000867","174011545737251",29.44,24.30,0,331.53,371.51,52.2,48.5,0.407,1409442.4,1409442.4,14738,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344629,810835.00
09/01/2019 09:30,2,1.738,ACTIVE,213.06,351.07,60.022,1567344604,"201051344000633","174011545737251",29.42,22.30,0,331.53,374.21,51.8,48.1,0.420,1405784.1,1405784.1,14747,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344630,810836.00
09/01/2019 09:30,2,1.812,ACTIVE,211.70,348.96,60.017,1567344604,"201051344000955","174011545737251",29.26,22.80,0,329.43,373.31,53.8,50.0,0.446,1434539.7,1434539.7,14728,0,0,0,L,1122011218,1,121.10,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344631,810837.00
09/01/2019 09:30,2,1.705,ACTIVE,212.83,350.77,60.022,1567344604,"201051344000648","174011545737251",29.82,20.70,0,332.13,373.91,51.5,47.8,0.429,1418860.4,1418860.4,14713,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344632,810838.00
09/01/2019 09:30,2,1.742,ACTIVE,213.06,350.47,60.028,1567344604,"201051344000645","174011545737251",29.42,21.30,0,332.13,374.51,51.9,48.2,0.424,1424951.8,1424951.8,14716,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344633,810839.00
09/01/2019 09:30,2,1.766,ACTIVE,212.83,351.37,60.028,1567344604,"201051344000569","174011545737251",29.24,21.80,0,332.13,374.21,52.3,48.6,0.433,1442709.6,1442709.6,14710,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344634,810840.00
09/01/2019 09:30,2,1.814,ACTIVE,212.83,355.88,60.022,1567344604,"179051228000119","174011545737251",29.48,23.50,0,333.33,377.52,54.2,50.4,0.451,227985.1,227985.1,14831,0,0,0,L,46974696,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567344635,810841.00
09/01/2019 09:45,2,2.193,ACTIVE,213.06,354.97,60.012,1567345505,"201051344000579","174011545737251",29.88,24.50,0,333.33,381.73,66.4,62.1,0.539,1444419.9,1444419.9,14722,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345506,810842.00
09/01/2019 09:45,2,2.229,ACTIVE,212.83,353.47,60.049,1567345505,"201051344001025","174011545737251",29.46,24.80,0,331.83,380.82,66.5,62.3,0.535,1430577.7,1430577.7,14709,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345507,810843.00
09/01/2019 09:45,2,2.180,ACTIVE,212.83,353.77,60.006,1567345505,"201051344001093","174011545737251",29.48,23.30,0,332.13,381.42,65.1,60.9,0.530,1411345.4,1411345.4,14751,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345508,810844.00
09/01/2019 09:45,2,2.203,ACTIVE,212.83,354.37,60.006,1567345505,"201051344000458","174011545737251",29.46,23.30,0,333.03,381.42,65.8,61.5,0.548,1424313.6,1424313.6,14710,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345509,810845.00
09/01/2019 09:45,2,2.236,ACTIVE,212.16,352.57,60.001,1567345505,"201051344000890","174011545737251",29.66,22.80,0,329.73,380.82,67.2,62.9,0.552,1426799.5,1426799.5,14721,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345510,810846.00
09/01/2019 09:45,2,0.111,ACTIVE,212.61,307.48,59.996,1567345505,"201051344000988","174011545737251",22.88,20.30,0,298.47,308.99,2.6,0.6,0.000,1072838.3,1072838.3,14697,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345511,810847.00
09/01/2019 09:45,2,2.221,ACTIVE,213.06,354.67,60.006,1567345505,"201051344000582","174011545737251",29.44,22.50,0,331.83,381.73,66.2,62.0,0.548,1403372.1,1403372.1,14708,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345512,810848.00
09/01/2019 09:45,2,2.305,ACTIVE,212.38,354.97,60.012,1567345505,"201051344000868","174011545737251",29.38,21.80,0,332.73,382.03,68.6,64.3,0.566,1411682.9,1411682.9,14709,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345513,810849.00
09/01/2019 09:45,2,2.260,ACTIVE,213.29,356.48,60.012,1567345505,"201051344000576","174011545737251",29.50,22.80,0,332.43,382.03,67.5,63.3,0.552,1426906.3,1426906.3,14741,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345514,810850.00
09/01/2019 09:45,2,2.301,ACTIVE,213.06,355.58,59.990,1567345505,"201051344001158","174011545737251",29.52,22.30,0,333.33,382.93,68.8,64.5,0.575,1404511.2,1404511.2,14704,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345515,810851.00
09/01/2019 09:45,2,2.219,ACTIVE,212.83,354.37,59.985,1567345505,"201051344000917","174011545737251",29.70,23.30,0,329.73,380.22,66.8,62.5,0.561,1420892.0,1420892.0,14752,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345516,810852.00
09/01/2019 09:45,2,2.291,ACTIVE,212.61,348.36,60.001,1567345505,"201051344000417","174011545737251",19.58,23.00,0,330.03,366.40,45.4,41.9,0.380,1115694.9,1115694.9,14746,0,0,0,L,1122011218,1,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345517,810853.00
09/01/2019 09:45,2,2.277,ACTIVE,212.61,354.67,60.006,1567345505,"201051344000685","174011545737251",29.66,21.80,0,328.82,380.82,68.4,64.1,0.583,1426535.2,1426535.2,14723,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345518,810854.00
09/01/2019 09:45,2,2.344,ACTIVE,213.06,355.58,60.033,1567345505,"201051344000651","174011545737251",29.62,23.00,0,331.23,382.03,70.3,66.0,0.575,1421735.1,1421735.1,14711,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345519,810855.00
09/01/2019 09:45,2,2.328,ACTIVE,212.16,354.07,60.001,1567345505,"201051344000594","174011545737251",29.72,23.30,0,329.73,382.63,70.0,65.7,0.566,1430837.8,1430837.8,14718,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345520,810856.00
09/01/2019 09:45,2,2.365,ACTIVE,213.06,355.28,60.006,1567345505,"201051344000469","174011545737251",29.40,22.50,0,332.73,383.53,70.5,66.1,0.597,1411485.7,1411485.7,14733,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345521,810857.00
09/01/2019 09:45,2,2.375,ACTIVE,213.06,355.58,60.043,1567345505,"201051344000585","174011545737251",29.60,23.30,0,332.43,382.93,71.2,66.8,0.592,1438557.4,1438557.4,14702,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345521,810858.00
09/01/2019 09:45,2,2.318,ACTIVE,213.74,357.98,60.012,1567345505,"201051344000853","174011545737251",29.96,23.00,0,333.93,383.53,70.3,66.0,0.583,1434064.1,1434064.1,14722,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345522,810859.00
09/01/2019 09:45,2,2.275,ACTIVE,212.61,354.07,60.043,1567345505,"201051344001145","174011545737251",29.76,21.80,0,330.63,381.73,68.6,64.3,0.570,1435767.2,1435767.2,14743,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345523,810860.00
09/01/2019 09:45,2,2.395,ACTIVE,212.83,356.48,60.001,1567345505,"201051344000438","174011545737251",29.58,22.30,0,331.23,384.13,71.8,67.4,0.601,1429377.0,1429377.0,14715,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345524,810861.00
09/01/2019 09:45,2,2.408,ACTIVE,212.38,354.67,60.006,1567345505,"201051344001135","174011545737251",29.38,23.00,0,330.63,383.23,71.7,67.3,0.583,1417537.2,1417537.2,14692,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345525,810862.00
09/01/2019 09:45,2,2.357,ACTIVE,213.06,357.08,60.012,1567345505,"201051344000983","174011545737251",29.80,23.50,0,332.13,383.23,71.2,66.7,0.592,1432497.4,1432497.4,14710,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345526,810863.00
09/01/2019 09:45,2,2.379,ACTIVE,212.83,354.67,59.996,1567345505,"201051344001203","174011545737251",29.84,24.00,0,331.53,383.53,72.0,67.6,0.592,1425827.8,1425827.8,14730,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345527,810864.00
09/01/2019 09:45,2,2.330,ACTIVE,212.16,353.47,60.006,1567345505,"201051344001230","174011545737251",29.70,22.50,0,327.62,381.12,70.1,65.8,0.588,1419420.9,1419420.9,14767,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345528,810865.00
09/01/2019 09:45,2,2.379,ACTIVE,212.16,354.67,59.985,1567345505,"201051344000646","174011545737251",29.66,24.00,0,328.52,381.42,71.5,67.1,0.597,1413699.0,1413699.0,14726,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345529,810866.00
09/01/2019 09:45,2,2.396,ACTIVE,212.83,354.37,60.017,1567345505,"201051344000867","174011545737251",29.82,25.00,0,331.83,380.82,72.3,67.9,0.570,1409454.5,1409454.5,14739,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345530,810867.00
09/01/2019 09:45,2,2.416,ACTIVE,213.06,357.68,60.006,1567345505,"201051344000633","174011545737251",29.66,22.80,0,332.13,388.64,72.6,68.1,0.619,1405796.1,1405796.1,14748,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345531,810868.00
09/01/2019 09:45,2,2.504,ACTIVE,212.16,354.97,60.001,1567345505,"201051344000955","174011545737251",29.48,23.50,0,328.22,382.63,74.8,70.2,0.628,1434552.1,1434552.1,14729,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345532,810869.00
09/01/2019 09:45,2,2.426,ACTIVE,213.06,356.48,60.012,1567345505,"201051344000648","174011545737251",29.66,21.30,0,332.73,385.03,72.9,68.4,0.610,1418872.3,1418872.3,14714,0,0,0,L,1122011218,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345533,810870.00
09/01/2019 09:45,2,2.504,ACTIVE,213.29,357.98,60.006,1567345505,"201051344000645","174011545737251",29.14,21.80,0,333.03,385.63,74.0,69.5,0.605,1424963.7,1424963.7,14717,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345534,810871.00
09/01/2019 09:45,2,2.449,ACTIVE,213.06,357.68,60.006,1567345505,"201051344000569","174011545737251",30.00,22.50,0,332.43,385.93,74.5,69.9,0.628,1442721.6,1442721.6,14711,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345535,810872.00
09/01/2019 09:45,2,2.525,ACTIVE,213.29,361.89,60.006,1567345505,"179051228000119","174011545737251",30.06,24.30,0,334.24,389.24,76.9,72.3,0.654,227997.5,227997.5,14832,0,0,0,L,46974696,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567345536,810873.00
09/01/2019 10:00,2,2.574,ACTIVE,213.51,356.48,59.996,1567346404,"201051344000579","174011545737251",29.74,25.80,0,317.70,388.94,77.5,72.9,0.636,1444435.4,1444435.4,14723,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346406,810874.00
09/01/2019 10:00,2,2.584,ACTIVE,213.96,355.58,60.012,1567346404,"201051344001025","174011545737251",29.70,26.50,0,318.30,387.14,77.7,73.1,0.614,1430593.2,1430593.2,14710,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346407,810875.00
09/01/2019 10:00,2,2.553,ACTIVE,213.96,357.98,60.006,1567346404,"201051344001093","174011545737251",29.34,24.30,0,317.70,387.74,75.9,71.3,0.628,1411360.4,1411360.4,14752,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346407,810876.00
09/01/2019 10:00,2,2.561,ACTIVE,213.29,356.18,60.006,1567346404,"201051344000458","174011545737251",29.36,24.50,0,319.21,388.94,76.1,71.5,0.636,1424328.7,1424328.7,14711,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346408,810877.00
09/01/2019 10:00,2,2.607,ACTIVE,213.51,355.88,60.006,1567346404,"201051344000890","174011545737251",29.30,24.30,0,318.61,388.04,77.4,72.8,0.636,1426814.9,1426814.9,14722,0,0,0,L,1122011218,1,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346409,810878.00
09/01/2019 10:00,2,0.109,ACTIVE,213.29,310.79,60.012,1567346404,"201051344000988","174011545737251",22.84,20.70,0,296.36,315.00,2.5,0.5,0.000,1072838.4,1072838.4,14698,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346410,810879.00
09/01/2019 10:00,2,2.561,ACTIVE,214.41,357.38,60.006,1567346404,"201051344000582","174011545737251",29.18,23.00,0,315.30,388.64,75.7,71.1,0.619,1403387.1,1403387.1,14709,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346411,810880.00
09/01/2019 10:00,2,2.602,ACTIVE,212.83,356.78,60.012,1567346404,"201051344000868","174011545737251",29.46,22.50,0,317.70,389.24,77.6,73.0,0.641,1411698.3,1411698.3,14710,0,0,0,L,1122011218,1,120.88,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346412,810881.00
09/01/2019 10:00,2,2.543,ACTIVE,213.74,356.78,60.006,1567346404,"201051344000576","174011545737251",29.60,24.00,0,318.61,389.54,76.2,71.7,0.623,1426921.4,1426921.4,14742,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346413,810882.00
09/01/2019 10:00,2,2.596,ACTIVE,213.74,356.48,60.028,1567346404,"201051344001158","174011545737251",29.36,23.30,0,318.91,390.14,77.3,72.7,0.650,1404526.5,1404526.5,14705,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346414,810883.00
09/01/2019 10:00,2,2.502,ACTIVE,214.19,357.38,60.022,1567346404,"201051344000917","174011545737251",29.54,24.30,0,319.51,386.83,74.9,70.3,0.632,1420906.8,1420906.8,14753,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346415,810884.00
09/01/2019 10:00,2,2.543,ACTIVE,213.96,349.86,60.012,1567346404,"201051344000417","174011545737251",19.58,23.80,0,331.83,374.21,50.4,46.7,0.420,1115704.8,1115704.8,14747,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346416,810885.00
