ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 10:00,2,2.592,ACTIVE,213.74,356.48,60.017,1567346404,"201051344000685","174011545737251",29.10,23.00,0,317.40,387.74,76.4,71.8,0.667,1426550.3,1426550.3,14724,0,0,0,L,1122011218,1,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346417,810886.00
09/01/2019 10:00,2,2.627,ACTIVE,214.19,358.28,59.990,1567346404,"201051344000651","174011545737251",29.24,24.50,0,318.91,388.34,77.8,73.2,0.623,1421750.6,1421750.6,14712,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346418,810887.00
09/01/2019 10:00,2,2.574,ACTIVE,212.61,355.28,60.012,1567346404,"201051344000594","174011545737251",29.52,25.30,0,317.10,389.54,77.0,72.4,0.623,1430853.1,1430853.1,14719,0,0,0,L,1122011218,1,120.88,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346419,810888.00
09/01/2019 10:00,2,2.598,ACTIVE,213.51,356.18,60.012,1567346404,"201051344000469","174011545737251",29.28,23.30,0,315.30,390.74,77.1,72.5,0.654,1411501.1,1411501.1,14734,0,0,0,L,1122011218,1,120.88,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346420,810889.00
09/01/2019 10:00,2,2.600,ACTIVE,214.19,357.98,60.017,1567346404,"201051344000585","174011545737251",29.40,24.50,0,317.70,388.64,77.4,72.8,0.650,1438572.9,1438572.9,14703,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346420,810890.00
09/01/2019 10:00,2,2.547,ACTIVE,213.96,356.48,60.006,1567346404,"201051344000853","174011545737251",29.40,24.50,0,318.91,390.14,75.8,71.2,0.628,1434079.4,1434079.4,14723,0,0,0,L,1122011218,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346421,810891.00
09/01/2019 10:00,2,2.461,ACTIVE,213.96,356.18,60.006,1567346404,"201051344001145","174011545737251",29.56,23.00,0,319.21,386.83,73.7,69.2,0.610,1435782.0,1435782.0,14744,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346422,810892.00
09/01/2019 10:00,2,2.549,ACTIVE,213.96,357.98,60.006,1567346404,"201051344000438","174011545737251",29.62,23.50,0,318.00,388.64,76.4,71.8,0.632,1429392.5,1429392.5,14716,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346423,810893.00
09/01/2019 10:00,2,2.578,ACTIVE,213.74,356.18,60.006,1567346404,"201051344001135","174011545737251",29.06,24.00,0,318.91,388.34,76.0,71.4,0.623,1417552.7,1417552.7,14693,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346424,810894.00
09/01/2019 10:00,2,2.508,ACTIVE,213.51,357.08,60.006,1567346404,"201051344000983","174011545737251",29.48,24.30,0,318.00,388.94,74.8,70.3,0.641,1432512.8,1432512.8,14711,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346425,810895.00
09/01/2019 10:00,2,2.543,ACTIVE,214.19,356.78,60.012,1567346404,"201051344001203","174011545737251",29.28,25.50,0,317.70,388.94,75.4,70.9,0.628,1425843.3,1425843.3,14731,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346426,810896.00
09/01/2019 10:00,2,2.436,ACTIVE,213.29,354.67,60.006,1567346404,"201051344001230","174011545737251",29.50,23.80,0,316.50,385.93,72.8,68.3,0.610,1419435.9,1419435.9,14768,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346427,810897.00
09/01/2019 10:00,2,2.488,ACTIVE,213.29,355.28,60.006,1567346404,"201051344000646","174011545737251",29.30,25.50,0,315.60,386.83,73.9,69.4,0.605,1413714.3,1413714.3,14727,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346428,810898.00
09/01/2019 10:00,2,2.486,ACTIVE,213.06,353.17,60.001,1567346404,"201051344000867","174011545737251",29.26,27.00,0,319.81,388.04,73.7,69.2,0.575,1409469.8,1409469.8,14740,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346429,810899.00
09/01/2019 10:00,2,2.451,ACTIVE,213.29,356.78,60.001,1567346404,"201051344000633","174011545737251",29.30,24.30,0,318.00,389.84,72.7,68.3,0.605,1405811.3,1405811.3,14749,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346430,810900.00
09/01/2019 10:00,2,2.520,ACTIVE,213.06,354.97,60.012,1567346404,"201051344000955","174011545737251",29.22,25.00,0,316.20,386.23,74.5,70.0,0.623,1434567.8,1434567.8,14730,0,0,0,L,1122011218,1,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346431,810901.00
09/01/2019 10:00,2,2.379,ACTIVE,213.29,354.97,60.033,1567346404,"201051344000648","174011545737251",29.60,22.30,0,317.10,389.24,71.4,67.0,0.601,1418887.4,1418887.4,14715,0,0,0,L,1122011218,1,120.88,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346432,810902.00
09/01/2019 10:00,2,2.438,ACTIVE,213.51,356.18,60.006,1567346404,"201051344000645","174011545737251",29.06,22.50,0,318.30,390.14,71.7,67.3,0.583,1424978.9,1424978.9,14718,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346433,810903.00
09/01/2019 10:00,2,2.404,ACTIVE,213.06,355.58,60.012,1567346404,"201051344000569","174011545737251",29.42,23.30,0,318.91,389.54,71.7,67.3,0.605,1442736.9,1442736.9,14712,0,0,0,L,1122011218,1,120.65,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346434,810904.00
09/01/2019 10:00,2,2.434,ACTIVE,213.51,359.18,60.017,1567346404,"179051228000119","174011545737251",29.76,25.50,0,318.00,397.05,73.4,69.0,0.619,228013.2,228013.2,14833,0,0,0,L,46974696,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567346435,810905.00
09/01/2019 10:15,2,3.783,ACTIVE,215.54,348.66,60.006,1567347305,"201051344000579","174011545737251",29.02,28.80,0,318.61,387.44,111.3,105.5,0.517,1444454.4,1444454.4,14724,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347306,810906.00
09/01/2019 10:15,2,3.744,ACTIVE,216.00,348.36,60.006,1567347305,"201051344001025","174011545737251",29.38,30.00,0,318.91,388.64,111.4,105.6,0.491,1430612.3,1430612.3,14711,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347307,810907.00
09/01/2019 10:15,2,3.688,ACTIVE,216.22,350.77,60.022,1567347305,"201051344001093","174011545737251",29.38,26.30,0,318.61,389.54,109.8,104.0,0.513,1411379.0,1411379.0,14753,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347308,810908.00
09/01/2019 10:15,2,3.648,ACTIVE,215.32,347.76,60.012,1567347305,"201051344000458","174011545737251",29.32,28.00,0,317.40,386.83,108.3,102.7,0.504,1424347.3,1424347.3,14712,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347309,810909.00
09/01/2019 10:15,2,3.680,ACTIVE,215.54,347.76,60.001,1567347305,"201051344000890","174011545737251",29.34,26.80,0,318.61,388.94,109.3,103.6,0.504,1426833.8,1426833.8,14723,0,0,0,L,1122011218,1,123.59,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347310,810910.00
09/01/2019 10:15,2,0.111,ACTIVE,215.32,301.17,60.001,1567347305,"201051344000988","174011545737251",22.90,21.50,0,296.06,316.20,2.6,0.6,0.000,1072838.6,1072838.6,14699,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347310,810911.00
09/01/2019 10:15,2,3.648,ACTIVE,216.45,349.56,60.006,1567347305,"201051344000582","174011545737251",28.90,25.00,0,318.00,390.14,106.8,101.2,0.495,1403405.6,1403405.6,14710,0,0,0,L,1122011218,1,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347311,810912.00
09/01/2019 10:15,2,3.639,ACTIVE,214.64,347.46,60.017,1567347305,"201051344000868","174011545737251",29.42,25.00,0,316.80,388.34,108.3,102.6,0.499,1411717.2,1411717.2,14711,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347313,810913.00
09/01/2019 10:15,2,3.643,ACTIVE,215.54,349.56,60.006,1567347305,"201051344000576","174011545737251",28.86,26.80,0,317.70,391.94,106.5,100.8,0.491,1426940.0,1426940.0,14743,0,0,0,L,1122011218,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347313,810914.00
09/01/2019 10:15,2,3.654,ACTIVE,215.32,348.36,60.012,1567347305,"201051344001158","174011545737251",29.04,25.50,0,317.40,388.94,107.5,101.8,0.504,1404545.4,1404545.4,14706,0,0,0,L,1122011218,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347314,810915.00
09/01/2019 10:15,2,3.580,ACTIVE,216.22,349.56,60.001,1567347305,"201051344000917","174011545737251",29.00,27.30,0,317.40,388.64,105.1,99.5,0.486,1420925.1,1420925.1,14754,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347315,810916.00
09/01/2019 10:15,2,3.666,ACTIVE,215.54,354.97,60.017,1567347305,"201051344000417","174011545737251",18.79,25.80,0,319.21,388.04,69.8,65.5,0.579,1115717.0,1115717.0,14748,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347316,810917.00
09/01/2019 10:15,2,3.625,ACTIVE,215.54,349.26,59.975,1567347305,"201051344000685","174011545737251",29.04,25.50,0,317.40,388.94,106.7,101.0,0.521,1426569.0,1426569.0,14725,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347317,810918.00
09/01/2019 10:15,2,3.678,ACTIVE,216.45,348.96,60.006,1567347305,"201051344000651","174011545737251",29.12,27.00,0,319.21,389.24,108.5,102.8,0.495,1421769.6,1421769.6,14713,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347318,810919.00
09/01/2019 10:15,2,3.676,ACTIVE,214.41,346.86,60.012,1567347305,"201051344000594","174011545737251",29.00,29.00,0,315.90,385.93,108.0,102.3,0.486,1430872.0,1430872.0,14720,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347319,810920.00
09/01/2019 10:15,2,3.664,ACTIVE,215.54,348.96,59.985,1567347305,"201051344000469","174011545737251",29.32,25.80,0,314.40,388.04,108.8,103.1,0.526,1411520.1,1411520.1,14735,0,0,0,L,1122011218,1,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347320,810921.00
09/01/2019 10:15,2,3.701,ACTIVE,216.45,351.37,60.006,1567347305,"201051344000585","174011545737251",29.06,27.50,0,318.00,390.14,108.9,103.2,0.513,1438592.1,1438592.1,14704,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347321,810922.00
09/01/2019 10:15,2,3.627,ACTIVE,216.00,348.96,60.012,1567347305,"201051344000853","174011545737251",29.70,28.00,0,319.51,388.94,109.1,103.4,0.513,1434098.4,1434098.4,14724,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347322,810923.00
09/01/2019 10:15,2,3.631,ACTIVE,215.77,349.86,60.043,1567347305,"201051344001145","174011545737251",29.08,25.80,0,318.00,388.34,107.0,101.3,0.495,1435800.5,1435800.5,14745,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347323,810924.00
09/01/2019 10:15,2,3.756,ACTIVE,216.00,350.17,60.001,1567347305,"201051344000438","174011545737251",29.18,26.30,0,318.00,390.44,111.0,105.2,0.499,1429411.7,1429411.7,14717,0,0,0,L,1122011218,1,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347324,810925.00
09/01/2019 10:15,2,3.791,ACTIVE,216.22,349.86,60.006,1567347305,"201051344001135","174011545737251",28.84,26.80,0,318.61,389.24,110.9,105.1,0.504,1417571.9,1417571.9,14694,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347325,810926.00
09/01/2019 10:15,2,3.734,ACTIVE,215.54,348.66,60.017,1567347305,"201051344000983","174011545737251",29.48,26.50,0,316.80,388.94,111.5,105.7,0.526,1432531.9,1432531.9,14712,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347326,810927.00
09/01/2019 10:15,2,3.783,ACTIVE,216.45,349.56,60.017,1567347305,"201051344001203","174011545737251",29.44,28.50,0,316.50,389.84,112.8,107.0,0.521,1425862.5,1425862.5,14732,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347327,810928.00
09/01/2019 10:15,2,3.732,ACTIVE,215.32,348.36,60.028,1567347305,"201051344001230","174011545737251",29.10,26.80,0,317.10,387.44,110.0,104.3,0.517,1419454.5,1419454.5,14769,0,0,0,L,1122011218,1,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347328,810929.00
09/01/2019 10:15,2,3.686,ACTIVE,215.32,349.56,60.012,1567347305,"201051344000646","174011545737251",29.46,29.50,0,317.70,388.04,109.9,104.2,0.513,1413733.2,1413733.2,14728,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347329,810930.00
09/01/2019 10:15,2,3.748,ACTIVE,215.09,345.96,59.985,1567347305,"201051344000867","174011545737251",29.08,30.30,0,318.61,384.43,110.4,104.6,0.495,1409488.9,1409488.9,14741,0,0,0,L,1122011218,1,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347330,810931.00
09/01/2019 10:15,2,3.670,ACTIVE,215.09,349.56,59.996,1567347305,"201051344000633","174011545737251",29.34,27.00,0,318.61,387.74,109.0,103.3,0.513,1405830.2,1405830.2,14750,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347330,810932.00
09/01/2019 10:15,2,3.701,ACTIVE,215.32,348.66,60.012,1567347305,"201051344000955","174011545737251",29.56,27.50,0,318.00,388.04,110.8,105.0,0.513,1434587.2,1434587.2,14731,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347331,810933.00
09/01/2019 10:15,2,3.574,ACTIVE,215.32,347.76,60.022,1567347305,"201051344000648","174011545737251",29.26,24.50,0,316.20,387.74,106.0,100.4,0.499,1418906.2,1418906.2,14716,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347332,810934.00
09/01/2019 10:15,2,3.637,ACTIVE,215.32,348.06,60.001,1567347305,"201051344000645","174011545737251",28.82,25.00,0,318.00,388.64,106.2,100.6,0.486,1424997.8,1424997.8,14719,0,0,0,L,1122011218,1,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347333,810935.00
09/01/2019 10:15,2,3.588,ACTIVE,215.32,347.76,60.022,1567347305,"201051344000569","174011545737251",28.94,26.00,0,316.20,388.64,105.2,99.6,0.495,1442755.9,1442755.9,14713,0,0,0,L,1122011218,1,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347334,810936.00
09/01/2019 10:15,2,3.615,ACTIVE,215.32,352.87,60.022,1567347305,"179051228000119","174011545737251",29.38,28.30,0,316.20,391.94,107.6,101.9,0.517,228032.7,228032.7,14834,0,0,0,L,46974696,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567347335,810937.00
09/01/2019 10:30,2,6.664,ACTIVE,218.48,360.38,60.038,1567348205,"201051344000579","174011545737251",28.84,32.20,0,320.41,406.37,194.6,185.9,0.906,1444484.2,1444484.2,14725,0,0,0,L,1122011218,1,123.81,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348206,810938.00
09/01/2019 10:30,2,6.824,ACTIVE,218.03,359.18,60.070,1567348205,"201051344001025","174011545737251",28.25,34.80,0,319.51,401.26,195.3,186.6,0.862,1430642.2,1430642.2,14712,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348207,810939.00
09/01/2019 10:30,2,6.695,ACTIVE,218.03,361.89,60.017,1567348205,"201051344001093","174011545737251",28.75,30.50,0,318.00,404.27,194.8,186.1,0.897,1411408.7,1411408.7,14754,0,0,0,L,1122011218,1,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348208,810940.00
09/01/2019 10:30,2,6.557,ACTIVE,218.48,358.88,60.049,1567348205,"201051344000458","174011545737251",29.14,31.00,0,318.30,404.87,193.1,184.5,0.906,1424376.7,1424376.7,14713,0,0,0,L,1122011218,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348209,810941.00
09/01/2019 10:30,2,6.793,ACTIVE,216.67,359.78,60.033,1567348205,"201051344000890","174011545737251",28.27,31.00,0,317.70,401.26,194.5,185.8,0.879,1426863.5,1426863.5,14724,0,0,0,L,1122011218,1,124.27,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348210,810942.00
09/01/2019 10:30,2,0.111,ACTIVE,218.48,306.28,60.022,1567348205,"201051344000988","174011545737251",23.04,23.00,0,296.66,315.00,2.6,0.6,0.000,1072838.7,1072838.7,14700,0,0,0,L,1122011218,1,123.36,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348211,810943.00
09/01/2019 10:30,2,6.820,ACTIVE,218.26,361.29,60.022,1567348205,"201051344000582","174011545737251",28.31,29.00,0,320.41,402.77,195.5,186.7,0.902,1403434.8,1403434.8,14711,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348212,810944.00
09/01/2019 10:30,2,7.068,ACTIVE,217.35,360.38,60.033,1567348205,"201051344000868","174011545737251",28.37,28.00,0,317.10,402.77,203.1,194.1,0.928,1411747.1,1411747.1,14712,0,0,0,L,1122011218,1,123.14,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348213,810945.00
09/01/2019 10:30,2,6.951,ACTIVE,218.48,362.49,60.028,1567348205,"201051344000576","174011545737251",28.88,29.00,0,319.21,409.98,203.4,194.4,0.950,1426969.4,1426969.4,14744,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348214,810946.00
09/01/2019 10:30,2,7.199,ACTIVE,218.93,360.38,60.033,1567348205,"201051344001158","174011545737251",28.17,29.30,0,319.51,406.97,205.4,196.3,0.937,1404575.0,1404575.0,14707,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348215,810947.00
09/01/2019 10:30,2,7.062,ACTIVE,218.03,360.69,60.028,1567348205,"201051344000917","174011545737251",28.45,31.00,0,319.51,403.07,203.4,194.4,0.946,1420954.3,1420954.3,14755,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348216,810948.00
09/01/2019 10:30,2,7.111,ACTIVE,217.35,354.07,60.017,1567348205,"201051344000417","174011545737251",18.53,30.30,0,318.61,388.64,133.6,127.0,0.619,1115736.1,1115736.1,14749,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348216,810949.00
09/01/2019 10:30,2,7.193,ACTIVE,216.90,360.38,60.028,1567348205,"201051344000685","174011545737251",28.53,29.00,0,317.40,404.27,207.8,198.6,0.994,1426598.7,1426598.7,14726,0,0,0,L,1122011218,1,124.72,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348217,810950.00
09/01/2019 10:30,2,7.309,ACTIVE,218.48,361.59,60.022,1567348205,"201051344000651","174011545737251",28.35,32.60,0,319.51,405.47,209.9,200.6,0.924,1421799.7,1421799.7,14714,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348218,810951.00
09/01/2019 10:30,2,7.311,ACTIVE,216.90,360.38,60.028,1567348205,"201051344000594","174011545737251",28.35,32.80,0,316.80,404.57,209.7,200.5,0.950,1430902.0,1430902.0,14721,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348219,810952.00
09/01/2019 10:30,2,7.312,ACTIVE,218.93,365.49,60.001,1567348205,"201051344000469","174011545737251",28.55,29.50,0,316.50,412.08,211.4,202.1,0.999,1411550.2,1411550.2,14736,0,0,0,L,1122011218,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348220,810953.00
09/01/2019 10:30,2,7.334,ACTIVE,218.48,362.19,60.028,1567348205,"201051344000585","174011545737251",28.21,30.80,0,317.70,404.87,209.7,200.4,0.981,1438622.3,1438622.3,14705,0,0,0,L,1122011218,1,124.49,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348221,810954.00
09/01/2019 10:30,2,7.248,ACTIVE,219.39,361.89,60.028,1567348205,"201051344000853","174011545737251",28.61,31.30,0,320.41,410.28,209.8,200.6,0.963,1434128.3,1434128.3,14725,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348222,810955.00
09/01/2019 10:30,2,7.221,ACTIVE,217.13,360.69,60.033,1567348205,"201051344001145","174011545737251",28.43,28.80,0,320.41,404.57,207.7,198.6,0.941,1435830.0,1435830.0,14746,0,0,0,L,1122011218,1,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348223,810956.00
09/01/2019 10:30,2,7.336,ACTIVE,217.80,361.89,60.012,1567348205,"201051344000438","174011545737251",28.35,29.50,0,318.30,406.37,210.7,201.4,0.963,1429442.0,1429442.0,14718,0,0,0,L,1122011218,1,124.72,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348224,810957.00
09/01/2019 10:30,2,7.102,ACTIVE,218.03,360.69,60.028,1567348205,"201051344001135","174011545737251",28.88,30.30,0,319.21,405.77,207.6,198.4,0.937,1417602.0,1417602.0,14695,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348225,810958.00
09/01/2019 10:30,2,7.184,ACTIVE,218.93,363.09,59.996,1567348205,"201051344000983","174011545737251",28.71,30.30,0,319.51,410.28,208.8,199.6,0.959,1432562.0,1432562.0,14713,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348226,810959.00
09/01/2019 10:30,2,7.305,ACTIVE,218.48,362.19,60.012,1567348205,"201051344001203","174011545737251",28.57,33.30,0,318.00,409.08,211.3,202.0,0.972,1425893.1,1425893.1,14733,0,0,0,L,1122011218,1,125.40,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348227,810960.00
09/01/2019 10:30,2,7.168,ACTIVE,216.67,360.38,59.996,1567348205,"201051344001230","174011545737251",28.65,31.00,0,318.30,406.07,208.0,198.8,0.968,1419484.3,1419484.3,14770,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348228,810961.00
09/01/2019 10:30,2,7.264,ACTIVE,216.67,359.48,60.012,1567348205,"201051344000646","174011545737251",28.09,32.60,0,319.51,404.87,206.5,197.4,0.963,1413763.2,1413763.2,14729,0,0,0,L,1122011218,1,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348229,810962.00
09/01/2019 10:30,2,7.273,ACTIVE,217.58,360.08,60.033,1567348205,"201051344000867","174011545737251",28.23,33.50,0,319.81,406.07,207.8,198.7,0.937,1409519.1,1409519.1,14742,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348230,810963.00
09/01/2019 10:30,2,7.154,ACTIVE,217.80,362.49,60.038,1567348205,"201051344000633","174011545737251",28.55,29.80,0,320.41,405.77,206.7,197.6,0.972,1405860.4,1405860.4,14751,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348231,810964.00
09/01/2019 10:30,2,7.396,ACTIVE,216.90,362.19,60.054,1567348205,"201051344000955","174011545737251",27.91,32.40,0,317.70,405.17,208.9,199.7,0.990,1434617.9,1434617.9,14732,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348232,810965.00
09/01/2019 10:30,2,7.162,ACTIVE,218.26,361.59,60.022,1567348205,"201051344000648","174011545737251",28.23,28.30,0,316.20,407.27,204.6,195.6,0.941,1418936.0,1418936.0,14717,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348233,810966.00
09/01/2019 10:30,2,7.275,ACTIVE,218.48,361.29,60.017,1567348205,"201051344000645","174011545737251",28.07,27.80,0,318.61,410.88,206.8,197.6,0.937,1425028.0,1425028.0,14720,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348234,810967.00
09/01/2019 10:30,2,7.162,ACTIVE,218.48,362.79,60.028,1567348205,"201051344000569","174011545737251",28.33,30.00,0,319.51,410.58,205.4,196.3,0.955,1442786.1,1442786.1,14714,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348235,810968.00
09/01/2019 10:30,2,7.199,ACTIVE,218.48,369.40,60.028,1567348205,"179051228000119","174011545737251",28.65,32.40,0,318.30,410.58,208.8,199.6,1.008,228063.6,228063.6,14835,0,0,0,L,46974696,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567348236,810969.00
09/01/2019 10:45,2,3.676,ACTIVE,214.87,346.86,60.022,1567349104,"201051344000579","174011545737251",28.17,35.80,0,332.43,412.38,104.8,99.2,0.495,1444518.4,1444518.4,14726,0,0,0,L,1122011218,1,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349106,810970.00
09/01/2019 10:45,2,3.689,ACTIVE,215.32,347.46,60.022,1567349104,"201051344001025","174011545737251",28.17,38.40,0,326.72,406.67,105.2,99.6,0.464,1430676.5,1430676.5,14713,0,0,0,L,1122011218,1,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349107,810971.00
09/01/2019 10:45,2,3.619,ACTIVE,215.54,348.66,60.028,1567349104,"201051344001093","174011545737251",28.47,33.00,0,331.23,412.08,104.4,98.9,0.482,1411442.8,1411442.8,14755,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349108,810972.00
09/01/2019 10:45,2,3.639,ACTIVE,214.87,346.86,60.022,1567349104,"201051344000458","174011545737251",28.05,34.80,0,331.53,411.48,103.4,97.9,0.491,1424410.4,1424410.4,14714,0,0,0,L,1122011218,1,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349109,810973.00
09/01/2019 10:45,2,3.693,ACTIVE,214.64,346.26,60.006,1567349104,"201051344000890","174011545737251",27.95,34.50,0,330.93,406.97,104.7,99.1,0.477,1426897.4,1426897.4,14725,0,0,0,L,1122011218,1,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349110,810974.00
09/01/2019 10:45,2,0.104,ACTIVE,214.87,300.87,60.022,1567349104,"201051344000988","174011545737251",22.05,26.00,0,297.26,307.48,2.4,0.3,0.000,1072838.8,1072838.8,14701,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349111,810975.00
09/01/2019 10:45,2,3.699,ACTIVE,215.54,349.56,60.028,1567349104,"201051344000582","174011545737251",27.75,31.50,0,331.53,412.98,104.0,98.5,0.491,1403468.3,1403468.3,14712,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349112,810976.00
09/01/2019 10:45,2,3.791,ACTIVE,214.19,347.16,60.028,1567349104,"201051344000868","174011545737251",27.87,31.00,0,330.63,407.87,107.0,101.4,0.495,1411781.0,1411781.0,14713,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349113,810977.00
09/01/2019 10:45,2,3.727,ACTIVE,215.32,348.66,60.001,1567349104,"201051344000576","174011545737251",28.09,32.60,0,327.62,412.98,106.0,100.4,0.495,1427002.9,1427002.9,14745,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349114,810978.00
09/01/2019 10:45,2,3.861,ACTIVE,215.09,347.46,60.043,1567349104,"201051344001158","174011545737251",27.43,32.80,0,331.83,412.98,107.3,101.6,0.508,1404608.7,1404608.7,14708,0,0,0,L,1122011218,1,122.01,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349114,810979.00
09/01/2019 10:45,2,3.752,ACTIVE,215.54,348.66,59.985,1567349104,"201051344000917","174011545737251",28.25,33.50,0,330.33,407.27,107.3,101.7,0.508,1420987.7,1420987.7,14756,0,0,0,L,1122011218,1,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349115,810980.00
09/01/2019 10:45,2,3.842,ACTIVE,215.09,355.28,60.033,1567349104,"201051344000417","174011545737251",18.25,33.30,0,318.00,388.04,71.1,66.7,0.605,1115757.8,1115757.8,14750,0,0,0,L,1122011218,1,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349116,810981.00
09/01/2019 10:45,2,3.879,ACTIVE,214.87,349.26,60.022,1567349104,"201051344000685","174011545737251",28.11,32.00,0,330.93,407.27,110.5,104.7,0.544,1426632.3,1426632.3,14727,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349117,810982.00
09/01/2019 10:45,2,4.023,ACTIVE,216.00,350.47,60.049,1567349104,"201051344000651","174011545737251",28.09,36.30,0,331.23,411.18,114.5,108.6,0.526,1421833.7,1421833.7,14715,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349118,810983.00
09/01/2019 10:45,2,4.070,ACTIVE,214.19,347.76,60.033,1567349104,"201051344000594","174011545737251",28.21,36.80,0,328.52,406.67,116.3,110.4,0.544,1430935.7,1430935.7,14722,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349119,810984.00
09/01/2019 10:45,2,4.127,ACTIVE,215.32,349.56,60.033,1567349104,"201051344000469","174011545737251",28.23,32.60,0,332.13,413.59,118.0,112.0,0.566,1411584.1,1411584.1,14737,0,0,0,L,1122011218,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349120,810985.00
09/01/2019 10:45,2,4.164,ACTIVE,216.00,350.77,60.033,1567349104,"201051344000585","174011545737251",28.31,34.50,0,331.83,412.08,119.5,113.4,0.561,1438656.2,1438656.2,14706,0,0,0,L,1122011218,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349121,810986.00
09/01/2019 10:45,2,4.104,ACTIVE,216.00,349.26,60.028,1567349104,"201051344000853","174011545737251",28.45,34.00,0,333.63,411.78,118.3,112.3,0.561,1434161.9,1434161.9,14726,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349122,810987.00
09/01/2019 10:45,2,4.125,ACTIVE,215.32,351.07,60.038,1567349104,"201051344001145","174011545737251",28.23,31.80,0,331.53,406.67,118.1,112.1,0.566,1435863.3,1435863.3,14747,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349123,810988.00
09/01/2019 10:45,2,4.211,ACTIVE,215.77,350.77,60.054,1567349104,"201051344000438","174011545737251",28.35,33.30,0,330.93,408.78,120.9,114.8,0.570,1429475.9,1429475.9,14719,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349124,810989.00
09/01/2019 10:45,2,4.330,ACTIVE,215.77,350.17,60.028,1567349104,"201051344001135","174011545737251",27.95,33.50,0,330.63,406.97,122.6,116.4,0.561,1417635.7,1417635.7,14696,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349125,810990.00
09/01/2019 10:45,2,4.471,ACTIVE,216.00,350.77,60.033,1567349104,"201051344000983","174011545737251",28.27,33.50,0,331.83,412.38,128.0,121.6,0.610,1432595.6,1432595.6,14714,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349126,810991.00
09/01/2019 10:45,2,4.576,ACTIVE,216.22,353.47,60.033,1567349104,"201051344001203","174011545737251",28.07,35.60,0,331.83,411.48,130.1,123.6,0.610,1425927.1,1425927.1,14734,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349127,810992.00
09/01/2019 10:45,2,4.480,ACTIVE,215.09,350.17,60.033,1567349104,"201051344001230","174011545737251",28.45,33.80,0,330.63,407.87,129.1,122.7,0.610,1419517.7,1419517.7,14771,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349128,810993.00
09/01/2019 10:45,2,4.512,ACTIVE,215.09,351.07,60.028,1567349104,"201051344000646","174011545737251",28.47,36.30,0,329.43,407.27,130.0,123.6,0.619,1413796.5,1413796.5,14730,0,0,0,L,1122011218,1,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349129,810994.00
09/01/2019 10:45,2,4.646,ACTIVE,215.54,350.77,60.038,1567349104,"201051344000867","174011545737251",28.21,36.30,0,329.73,406.07,132.8,126.2,0.597,1409552.6,1409552.6,14743,0,0,0,L,1122011218,1,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349130,810995.00
09/01/2019 10:45,2,4.629,ACTIVE,215.54,352.27,60.012,1567349104,"201051344000633","174011545737251",28.07,33.00,0,331.83,408.18,131.7,125.2,0.623,1405893.7,1405893.7,14752,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349131,810996.00
09/01/2019 10:45,2,4.670,ACTIVE,215.32,350.17,60.028,1567349104,"201051344000955","174011545737251",28.25,34.80,0,330.33,406.67,133.6,127.0,0.623,1434651.7,1434651.7,14733,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349131,810997.00
09/01/2019 10:45,2,4.535,ACTIVE,215.77,351.07,60.059,1567349104,"201051344000648","174011545737251",28.19,32.00,0,332.13,409.08,129.4,123.0,0.619,1418969.0,1418969.0,14718,0,0,0,L,1122011218,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349132,810998.00
09/01/2019 10:45,2,4.668,ACTIVE,216.00,350.77,59.996,1567349104,"201051344000645","174011545737251",27.75,31.30,0,331.83,412.08,131.2,124.7,0.597,1425061.3,1425061.3,14721,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349133,810999.00
09/01/2019 10:45,2,4.615,ACTIVE,216.00,352.87,60.022,1567349104,"201051344000569","174011545737251",28.37,33.00,0,331.53,411.48,132.6,126.0,0.632,1442819.2,1442819.2,14715,0,0,0,L,1122011218,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349134,811000.00
09/01/2019 10:45,2,4.703,ACTIVE,216.00,357.68,60.012,1567349104,"179051228000119","174011545737251",28.86,35.40,0,333.63,412.68,137.5,130.8,0.667,228097.5,228097.5,14836,0,0,0,L,46974696,1,122.68,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567349135,811001.00
09/01/2019 11:00,2,5.576,ACTIVE,216.90,354.97,60.038,1567350004,"201051344000579","174011545737251",28.27,37.50,0,322.81,400.66,159.6,152.1,0.756,1444548.7,1444548.7,14727,0,0,0,L,1122011218,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350006,811002.00
09/01/2019 11:00,2,5.670,ACTIVE,216.67,354.67,60.043,1567350004,"201051344001025","174011545737251",28.31,39.50,0,322.81,402.16,162.5,154.9,0.725,1430707.2,1430707.2,14714,0,0,0,L,1122011218,1,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350007,811003.00
09/01/2019 11:00,2,5.568,ACTIVE,216.90,357.68,60.043,1567350004,"201051344001093","174011545737251",28.90,33.80,0,323.11,400.66,163.0,155.4,0.760,1411473.3,1411473.3,14756,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350008,811004.00
09/01/2019 11:00,2,5.617,ACTIVE,216.90,355.58,60.038,1567350004,"201051344000458","174011545737251",28.33,36.30,0,323.11,402.46,161.2,153.7,0.765,1424440.3,1424440.3,14715,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350009,811005.00
09/01/2019 11:00,2,5.711,ACTIVE,215.77,355.28,60.043,1567350004,"201051344000890","174011545737251",28.07,36.30,0,323.11,400.66,162.3,154.7,0.751,1426927.7,1426927.7,14726,0,0,0,L,1122011218,1,123.81,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350009,811006.00
09/01/2019 11:00,2,0.104,ACTIVE,216.90,303.88,60.043,1567350004,"201051344000988","174011545737251",22.56,26.80,0,290.35,306.58,2.4,0.4,0.000,1072838.9,1072838.9,14702,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350010,811007.00
09/01/2019 11:00,2,5.598,ACTIVE,216.90,355.58,60.033,1567350004,"201051344000582","174011545737251",28.37,32.40,0,323.11,401.26,160.8,153.3,0.765,1403498.2,1403498.2,14713,0,0,0,L,1122011218,1,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350011,811008.00
09/01/2019 11:00,2,5.648,ACTIVE,216.00,353.47,60.038,1567350004,"201051344000868","174011545737251",28.21,32.80,0,322.51,400.36,161.2,153.6,0.738,1411811.4,1411811.4,14714,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350012,811009.00
09/01/2019 11:00,2,5.496,ACTIVE,217.13,355.58,60.038,1567350004,"201051344000576","174011545737251",28.43,35.20,0,321.01,400.96,158.2,150.8,0.734,1427032.8,1427032.8,14746,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350013,811010.00
09/01/2019 11:00,2,5.617,ACTIVE,217.13,356.18,60.038,1567350004,"201051344001158","174011545737251",28.01,34.00,0,323.41,400.36,159.3,151.8,0.747,1404638.8,1404638.8,14709,0,0,0,L,1122011218,1,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350014,811011.00
09/01/2019 11:00,2,5.592,ACTIVE,216.67,356.18,60.038,1567350004,"201051344000917","174011545737251",28.37,34.00,0,323.11,399.16,160.6,153.1,0.765,1421017.7,1421017.7,14757,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350015,811012.00
09/01/2019 11:00,2,5.586,ACTIVE,216.00,350.77,60.033,1567350004,"201051344000417","174011545737251",18.57,35.80,0,319.21,388.34,105.2,99.6,0.491,1115777.2,1115777.2,14751,0,0,0,L,1122011218,1,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350016,811013.00
09/01/2019 11:00,2,5.852,ACTIVE,215.77,354.67,60.049,1567350004,"201051344000685","174011545737251",27.69,33.80,0,323.11,399.46,164.1,156.4,0.791,1426662.5,1426662.5,14728,0,0,0,L,1122011218,1,124.27,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350017,811014.00
09/01/2019 11:00,2,5.908,ACTIVE,217.35,357.68,60.038,1567350004,"201051344000651","174011545737251",28.07,37.50,0,321.31,402.46,168.0,160.2,0.760,1421864.2,1421864.2,14716,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350018,811015.00
09/01/2019 11:00,2,5.795,ACTIVE,215.54,355.88,60.038,1567350004,"201051344000594","174011545737251",28.55,38.20,0,318.91,400.06,167.5,159.7,0.778,1430966.0,1430966.0,14723,0,0,0,L,1122011218,1,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350019,811016.00
09/01/2019 11:00,2,6.043,ACTIVE,217.35,357.08,60.033,1567350004,"201051344000469","174011545737251",28.13,34.00,0,323.11,401.26,172.1,164.2,0.822,1411614.6,1411614.6,14738,0,0,0,L,1122011218,1,122.91,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350020,811017.00
09/01/2019 11:00,2,6.113,ACTIVE,217.35,358.88,60.038,1567350004,"201051344000585","174011545737251",28.11,35.40,0,322.21,400.06,174.1,166.1,0.822,1438687.0,1438687.0,14707,0,0,0,L,1122011218,1,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350021,811018.00
09/01/2019 11:00,2,6.240,ACTIVE,218.03,359.48,60.038,1567350004,"201051344000853","174011545737251",28.39,35.20,0,321.01,405.17,179.4,171.2,0.844,1434192.3,1434192.3,14727,0,0,0,L,1122011218,1,123.81,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350022,811019.00
09/01/2019 11:00,2,6.184,ACTIVE,216.22,356.18,60.033,1567350004,"201051344001145","174011545737251",28.17,33.30,0,323.72,398.56,176.3,168.3,0.826,1435893.3,1435893.3,14748,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350023,811020.00
09/01/2019 11:00,2,6.416,ACTIVE,216.90,358.88,60.033,1567350004,"201051344000438","174011545737251",28.07,35.40,0,323.41,400.06,182.4,174.1,0.871,1429506.5,1429506.5,14720,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350024,811021.00
09/01/2019 11:00,2,6.480,ACTIVE,217.13,356.18,60.043,1567350004,"201051344001135","174011545737251",28.27,34.80,0,322.81,398.86,185.4,177.1,0.840,1417666.3,1417666.3,14697,0,0,0,L,1122011218,1,124.27,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350025,811022.00
09/01/2019 11:00,2,6.504,ACTIVE,218.03,360.38,60.028,1567350004,"201051344000983","174011545737251",28.43,34.80,0,323.72,401.26,187.2,178.7,0.875,1432626.2,1432626.2,14715,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350026,811023.00
09/01/2019 11:00,2,6.637,ACTIVE,217.58,359.78,60.049,1567350004,"201051344001203","174011545737251",28.41,36.00,0,322.81,400.06,190.9,182.3,0.893,1425958.2,1425958.2,14735,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350027,811024.00
09/01/2019 11:00,2,6.543,ACTIVE,216.22,357.08,60.017,1567350004,"201051344001230","174011545737251",28.35,35.60,0,318.00,400.96,187.8,179.4,0.884,1419548.1,1419548.1,14772,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350028,811025.00
09/01/2019 11:00,2,6.523,ACTIVE,216.00,359.48,60.038,1567350004,"201051344000646","174011545737251",28.41,38.00,0,320.71,400.36,187.6,179.2,0.897,1413826.9,1413826.9,14731,0,0,0,L,1122011218,1,124.04,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350029,811026.00
09/01/2019 11:00,2,6.648,ACTIVE,216.90,358.58,60.038,1567350004,"201051344000867","174011545737251",27.95,38.80,0,322.21,397.96,188.2,179.7,0.831,1409583.2,1409583.2,14744,0,0,0,L,1122011218,1,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350030,811027.00
