ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 11:00,2,6.586,ACTIVE,216.90,358.88,60.038,1567350004,"201051344000633","174011545737251",28.17,34.50,0,322.81,400.06,188.0,179.5,0.884,1405924.1,1405924.1,14753,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350030,811028.00
09/01/2019 11:00,2,6.682,ACTIVE,216.22,357.38,60.081,1567350004,"201051344000955","174011545737251",28.17,36.50,0,322.81,400.06,190.6,182.1,0.879,1434682.6,1434682.6,14734,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350031,811029.00
09/01/2019 11:00,2,6.537,ACTIVE,217.58,359.18,60.043,1567350004,"201051344000648","174011545737251",28.29,33.30,0,323.41,399.76,187.2,178.8,0.875,1418999.0,1418999.0,14719,0,0,0,L,1122011218,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350032,811030.00
09/01/2019 11:00,2,6.654,ACTIVE,217.80,359.18,60.049,1567350004,"201051344000645","174011545737251",27.95,32.80,0,323.72,400.36,188.3,179.8,0.857,1425091.7,1425091.7,14722,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350034,811031.00
09/01/2019 11:00,2,6.541,ACTIVE,217.80,360.38,60.038,1567350004,"201051344000569","174011545737251",28.25,34.30,0,323.41,401.26,187.1,178.6,0.879,1442849.7,1442849.7,14716,0,0,0,L,1122011218,1,122.91,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350034,811032.00
09/01/2019 11:00,2,6.516,ACTIVE,217.58,363.99,60.065,1567350004,"179051228000119","174011545737251",28.41,37.50,0,326.12,406.07,187.4,179.0,0.910,228128.6,228128.6,14837,0,0,0,L,46974696,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350035,811033.00
09/01/2019 11:15,2,3.271,ACTIVE,214.87,345.96,60.001,1567350904,"201051344000579","174011545737251",28.90,36.80,0,332.13,412.08,95.8,90.5,0.455,1444577.9,1444577.9,14728,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350906,811034.00
09/01/2019 11:15,2,3.371,ACTIVE,214.87,345.36,60.012,1567350904,"201051344001025","174011545737251",28.55,39.80,0,324.92,408.78,97.5,92.2,0.438,1430736.7,1430736.7,14715,0,0,0,L,1122011218,1,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350907,811035.00
09/01/2019 11:15,2,3.291,ACTIVE,215.09,348.06,60.006,1567350904,"201051344001093","174011545737251",28.80,34.00,0,331.83,412.68,96.0,90.7,0.442,1411502.4,1411502.4,14757,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350908,811036.00
09/01/2019 11:15,2,3.322,ACTIVE,214.87,346.56,60.012,1567350904,"201051344000458","174011545737251",28.51,36.00,0,332.43,411.18,95.9,90.6,0.460,1424468.9,1424468.9,14716,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350909,811037.00
09/01/2019 11:15,2,3.424,ACTIVE,214.41,346.56,59.969,1567350904,"201051344000890","174011545737251",28.17,37.00,0,330.63,406.97,97.7,92.4,0.455,1426956.7,1426956.7,14727,0,0,0,L,1122011218,1,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350909,811038.00
09/01/2019 11:15,2,0.104,ACTIVE,214.87,300.27,60.001,1567350904,"201051344000988","174011545737251",22.34,27.30,0,296.36,307.18,2.4,0.4,0.000,1072839.0,1072839.0,14703,0,0,0,L,1122011218,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350910,811039.00
09/01/2019 11:15,2,3.342,ACTIVE,215.32,347.76,60.006,1567350904,"201051344000582","174011545737251",28.63,32.80,0,330.63,411.18,96.9,91.6,0.455,1403526.9,1403526.9,14714,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350911,811040.00
09/01/2019 11:15,2,3.447,ACTIVE,214.41,345.96,59.975,1567350904,"201051344000868","174011545737251",27.99,32.60,0,330.33,407.57,97.8,92.4,0.451,1411840.3,1411840.3,14715,0,0,0,L,1122011218,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350912,811041.00
09/01/2019 11:15,2,3.324,ACTIVE,215.32,346.56,59.990,1567350904,"201051344000576","174011545737251",28.37,35.80,0,329.73,412.68,95.5,90.3,0.446,1427061.2,1427061.2,14747,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350913,811042.00
09/01/2019 11:15,2,3.410,ACTIVE,215.09,345.96,60.001,1567350904,"201051344001158","174011545737251",28.25,34.30,0,331.83,411.78,97.6,92.2,0.464,1404667.5,1404667.5,14710,0,0,0,L,1122011218,1,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350914,811043.00
09/01/2019 11:15,2,3.332,ACTIVE,214.87,347.46,59.996,1567350904,"201051344000917","174011545737251",28.71,35.00,0,330.63,406.97,96.8,91.6,0.460,1421046.3,1421046.3,14758,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350915,811044.00
09/01/2019 11:15,2,3.473,ACTIVE,214.64,352.57,60.022,1567350904,"201051344000417","174011545737251",18.31,35.40,0,317.70,387.14,64.5,60.3,0.557,1115795.7,1115795.7,14752,0,0,0,L,1122011218,1,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350916,811045.00
09/01/2019 11:15,2,3.451,ACTIVE,214.64,347.76,60.006,1567350904,"201051344000685","174011545737251",28.07,34.80,0,331.23,405.47,98.2,92.8,0.482,1426690.8,1426690.8,14729,0,0,0,L,1122011218,1,123.59,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350917,811046.00
09/01/2019 11:15,2,3.572,ACTIVE,215.54,348.96,59.959,1567350904,"201051344000651","174011545737251",28.31,37.30,0,332.13,412.68,102.4,96.9,0.460,1421893.3,1421893.3,14717,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350918,811047.00
09/01/2019 11:15,2,3.547,ACTIVE,214.19,346.26,60.001,1567350904,"201051344000594","174011545737251",28.45,38.20,0,328.52,406.97,102.2,96.7,0.482,1430994.7,1430994.7,14724,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350919,811048.00
09/01/2019 11:15,2,3.621,ACTIVE,215.54,348.06,60.033,1567350904,"201051344000469","174011545737251",28.39,33.80,0,331.53,412.98,104.2,98.6,0.508,1411643.4,1411643.4,14739,0,0,0,L,1122011218,1,122.01,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350920,811049.00
09/01/2019 11:15,2,3.732,ACTIVE,215.54,349.86,60.001,1567350904,"201051344000585","174011545737251",28.31,35.60,0,331.53,406.97,107.0,101.4,0.504,1438716.3,1438716.3,14708,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350921,811050.00
09/01/2019 11:15,2,3.713,ACTIVE,216.00,349.56,60.006,1567350904,"201051344000853","174011545737251",28.43,35.00,0,333.03,412.98,106.9,101.2,0.508,1434221.0,1434221.0,14728,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350921,811051.00
09/01/2019 11:15,2,3.717,ACTIVE,214.87,347.46,59.996,1567350904,"201051344001145","174011545737251",28.03,33.50,0,330.03,405.77,105.5,100.0,0.495,1435921.7,1435921.7,14749,0,0,0,L,1122011218,1,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350923,811052.00
09/01/2019 11:15,2,3.777,ACTIVE,215.32,350.17,59.990,1567350904,"201051344000438","174011545737251",28.75,35.40,0,330.63,407.57,110.0,104.2,0.521,1429535.4,1429535.4,14721,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350924,811053.00
09/01/2019 11:15,2,3.906,ACTIVE,215.32,348.66,60.001,1567350904,"201051344001135","174011545737251",28.47,35.20,0,330.63,407.27,112.6,106.8,0.517,1417695.3,1417695.3,14698,0,0,0,L,1122011218,1,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350924,811054.00
09/01/2019 11:15,2,3.930,ACTIVE,215.77,348.96,60.038,1567350904,"201051344000983","174011545737251",28.75,35.00,0,331.83,411.78,114.4,108.5,0.544,1432654.9,1432654.9,14716,0,0,0,L,1122011218,1,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350925,811055.00
09/01/2019 11:15,2,4.002,ACTIVE,215.77,349.86,59.985,1567350904,"201051344001203","174011545737251",28.71,36.50,0,331.83,407.87,116.4,110.4,0.530,1425987.5,1425987.5,14736,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350926,811056.00
09/01/2019 11:15,2,3.916,ACTIVE,214.64,347.76,60.001,1567350904,"201051344001230","174011545737251",28.84,36.00,0,328.82,407.87,114.4,108.5,0.544,1419576.6,1419576.6,14773,0,0,0,L,1122011218,1,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350927,811057.00
09/01/2019 11:15,2,4.086,ACTIVE,214.87,349.26,60.001,1567350904,"201051344000646","174011545737251",28.37,37.50,0,330.03,406.67,117.4,111.4,0.561,1413855.6,1413855.6,14732,0,0,0,L,1122011218,1,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350928,811058.00
09/01/2019 11:15,2,4.141,ACTIVE,215.54,348.66,60.001,1567350904,"201051344000867","174011545737251",28.88,38.60,0,328.22,405.47,121.1,114.9,0.552,1409611.9,1409611.9,14745,0,0,0,L,1122011218,1,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350929,811059.00
09/01/2019 11:15,2,4.240,ACTIVE,215.54,350.17,60.006,1567350904,"201051344000633","174011545737251",28.49,35.00,0,331.23,407.27,122.4,116.2,0.566,1405952.5,1405952.5,14754,0,0,0,L,1122011218,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350930,811060.00
09/01/2019 11:15,2,4.312,ACTIVE,215.09,349.56,60.033,1567350904,"201051344000955","174011545737251",28.45,36.50,0,329.73,406.07,124.2,118.0,0.597,1434711.5,1434711.5,14735,0,0,0,L,1122011218,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350931,811061.00
09/01/2019 11:15,2,4.127,ACTIVE,216.00,350.17,60.001,1567350904,"201051344000648","174011545737251",28.90,33.00,0,331.53,408.18,120.8,114.7,0.575,1419027.0,1419027.0,14720,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350932,811062.00
09/01/2019 11:15,2,4.244,ACTIVE,216.22,350.47,59.990,1567350904,"201051344000645","174011545737251",28.03,33.30,0,332.43,412.08,120.5,114.3,0.552,1425119.9,1425119.9,14723,0,0,0,L,1122011218,1,122.91,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350933,811063.00
09/01/2019 11:15,2,4.061,ACTIVE,216.00,350.47,60.001,1567350904,"201051344000569","174011545737251",28.80,34.50,0,331.53,410.88,118.5,112.5,0.557,1442878.1,1442878.1,14717,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350934,811064.00
09/01/2019 11:15,2,4.059,ACTIVE,215.77,354.37,59.980,1567350904,"179051228000119","174011545737251",28.92,37.50,0,333.63,411.48,119.0,112.9,0.566,228157.4,228157.4,14838,0,0,0,L,46974696,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567350935,811065.00
09/01/2019 11:30,2,2.965,ACTIVE,215.09,345.66,59.985,1567351804,"201051344000579","174011545737251",28.55,36.00,0,333.03,385.33,85.8,80.9,0.402,1444601.9,1444601.9,14729,0,0,0,L,1122011218,1,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351806,811066.00
09/01/2019 11:30,2,2.990,ACTIVE,215.54,345.66,60.012,1567351804,"201051344001025","174011545737251",28.63,39.00,0,330.93,385.03,86.7,81.8,0.380,1430761.0,1430761.0,14716,0,0,0,L,1122011218,1,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351807,811067.00
09/01/2019 11:30,2,2.875,ACTIVE,216.00,346.56,60.001,1567351804,"201051344001093","174011545737251",28.92,33.30,0,333.33,385.33,84.2,79.3,0.389,1411526.3,1411526.3,14758,0,0,0,L,1122011218,1,123.59,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351808,811068.00
09/01/2019 11:30,2,2.840,ACTIVE,215.32,345.06,59.996,1567351804,"201051344000458","174011545737251",28.80,35.40,0,333.03,384.13,82.8,78.0,0.384,1424492.4,1424492.4,14717,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351809,811069.00
09/01/2019 11:30,2,2.947,ACTIVE,215.09,345.36,59.996,1567351804,"201051344000890","174011545737251",28.37,37.30,0,332.13,385.93,84.7,79.8,0.384,1426980.7,1426980.7,14728,0,0,0,L,1122011218,1,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351809,811070.00
09/01/2019 11:30,2,0.104,ACTIVE,215.09,300.57,59.990,1567351804,"201051344000988","174011545737251",22.28,26.80,0,296.36,304.48,2.4,0.4,0.000,1072839.0,1072839.0,14704,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351810,811071.00
09/01/2019 11:30,2,2.885,ACTIVE,216.22,345.96,60.017,1567351804,"201051344000582","174011545737251",28.25,32.60,0,332.73,385.93,82.5,77.7,0.389,1403550.5,1403550.5,14715,0,0,0,L,1122011218,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351811,811072.00
09/01/2019 11:30,2,2.883,ACTIVE,214.64,344.45,59.996,1567351804,"201051344000868","174011545737251",28.47,32.40,0,331.23,385.33,83.1,78.3,0.389,1411864.2,1411864.2,14716,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351812,811073.00
09/01/2019 11:30,2,2.795,ACTIVE,215.54,345.96,59.996,1567351804,"201051344000576","174011545737251",28.55,35.20,0,333.33,383.53,80.8,76.0,0.371,1427084.4,1427084.4,14748,0,0,0,L,1122011218,1,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351813,811074.00
09/01/2019 11:30,2,2.865,ACTIVE,215.32,344.76,60.006,1567351804,"201051344001158","174011545737251",28.29,33.50,0,333.33,384.43,82.1,77.3,0.384,1404691.1,1404691.1,14711,0,0,0,L,1122011218,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351814,811075.00
09/01/2019 11:30,2,2.805,ACTIVE,215.77,346.26,60.001,1567351804,"201051344000917","174011545737251",28.69,34.30,0,332.13,385.03,81.5,76.7,0.384,1421069.9,1421069.9,14759,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351815,811076.00
09/01/2019 11:30,2,2.852,ACTIVE,215.32,350.17,60.006,1567351804,"201051344000417","174011545737251",18.61,34.80,0,319.21,388.04,53.8,50.0,0.446,1115811.0,1115811.0,14753,0,0,0,L,1122011218,1,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351816,811077.00
09/01/2019 11:30,2,2.830,ACTIVE,215.32,346.26,60.001,1567351804,"201051344000685","174011545737251",28.37,34.50,0,332.73,385.03,81.4,76.6,0.398,1426714.2,1426714.2,14730,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351817,811078.00
09/01/2019 11:30,2,2.861,ACTIVE,216.00,346.56,60.001,1567351804,"201051344000651","174011545737251",28.65,37.30,0,332.43,386.53,83.0,78.2,0.371,1421917.4,1421917.4,14718,0,0,0,L,1122011218,1,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351818,811079.00
09/01/2019 11:30,2,2.842,ACTIVE,214.41,344.15,60.001,1567351804,"201051344000594","174011545737251",28.35,37.50,0,330.03,382.03,81.6,76.8,0.384,1431018.5,1431018.5,14725,0,0,0,L,1122011218,1,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351819,811080.00
09/01/2019 11:30,2,2.818,ACTIVE,215.32,345.36,60.006,1567351804,"201051344000469","174011545737251",28.63,33.00,0,331.53,385.03,81.7,77.0,0.393,1411667.2,1411667.2,14740,0,0,0,L,1122011218,1,121.78,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351820,811081.00
09/01/2019 11:30,2,2.893,ACTIVE,216.00,346.56,60.028,1567351804,"201051344000585","174011545737251",28.75,35.00,0,332.73,385.03,84.2,79.4,0.389,1438740.7,1438740.7,14709,0,0,0,L,1122011218,1,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351821,811082.00
09/01/2019 11:30,2,2.797,ACTIVE,215.77,346.56,60.001,1567351804,"201051344000853","174011545737251",28.61,34.50,0,334.24,384.43,81.1,76.3,0.380,1434244.7,1434244.7,14729,0,0,0,L,1122011218,1,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351822,811083.00
09/01/2019 11:30,2,2.820,ACTIVE,215.54,346.26,60.017,1567351804,"201051344001145","174011545737251",28.09,33.50,0,333.63,385.33,80.2,75.5,0.367,1435945.2,1435945.2,14750,0,0,0,L,1122011218,1,123.36,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351823,811084.00
09/01/2019 11:30,2,2.816,ACTIVE,215.54,346.26,60.012,1567351804,"201051344000438","174011545737251",28.73,35.40,0,333.03,385.93,81.9,77.1,0.384,1429559.4,1429559.4,14722,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351824,811085.00
09/01/2019 11:30,2,2.871,ACTIVE,215.54,344.76,59.964,1567351804,"201051344001135","174011545737251",28.47,34.30,0,331.23,385.93,82.8,77.9,0.376,1417719.4,1417719.4,14699,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351825,811086.00
09/01/2019 11:30,2,2.773,ACTIVE,215.09,345.06,60.006,1567351804,"201051344000983","174011545737251",28.92,34.50,0,333.03,385.33,81.3,76.6,0.380,1432678.7,1432678.7,14717,0,0,0,L,1122011218,1,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351825,811087.00
09/01/2019 11:30,2,2.854,ACTIVE,215.77,345.66,60.001,1567351804,"201051344001203","174011545737251",28.55,35.80,0,333.63,385.33,82.6,77.8,0.380,1426011.7,1426011.7,14737,0,0,0,L,1122011218,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351826,811088.00
09/01/2019 11:30,2,2.770,ACTIVE,215.09,344.45,59.996,1567351804,"201051344001230","174011545737251",28.43,35.40,0,332.13,384.73,79.8,75.1,0.376,1419600.1,1419600.1,14774,0,0,0,L,1122011218,1,123.36,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351827,811089.00
09/01/2019 11:30,2,2.830,ACTIVE,215.09,345.06,60.033,1567351804,"201051344000646","174011545737251",28.29,38.40,0,332.43,385.63,81.0,76.3,0.371,1413879.4,1413879.4,14733,0,0,0,L,1122011218,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351828,811090.00
09/01/2019 11:30,2,2.779,ACTIVE,214.87,343.25,60.006,1567351804,"201051344000867","174011545737251",28.61,37.80,0,331.83,384.73,80.6,75.9,0.362,1409635.6,1409635.6,14746,0,0,0,L,1122011218,1,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351829,811091.00
09/01/2019 11:30,2,2.764,ACTIVE,215.09,345.96,60.001,1567351804,"201051344000633","174011545737251",28.43,33.80,0,332.73,384.13,79.6,74.9,0.371,1405976.0,1405976.0,14755,0,0,0,L,1122011218,1,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351830,811092.00
09/01/2019 11:30,2,2.824,ACTIVE,215.09,345.36,60.012,1567351804,"201051344000955","174011545737251",28.53,35.20,0,332.43,385.93,81.7,76.9,0.389,1434735.6,1434735.6,14736,0,0,0,L,1122011218,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351831,811093.00
09/01/2019 11:30,2,2.697,ACTIVE,215.09,345.36,60.006,1567351804,"201051344000648","174011545737251",28.65,32.00,0,333.63,384.43,78.2,73.6,0.371,1419050.2,1419050.2,14721,0,0,0,L,1122011218,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351832,811094.00
09/01/2019 11:30,2,2.752,ACTIVE,215.32,345.06,60.012,1567351804,"201051344000645","174011545737251",28.23,32.40,0,334.24,384.43,78.7,74.0,0.362,1425143.3,1425143.3,14724,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351833,811095.00
09/01/2019 11:30,2,2.740,ACTIVE,215.09,345.06,60.006,1567351804,"201051344000569","174011545737251",28.57,34.30,0,333.03,385.93,79.3,74.6,0.371,1442901.5,1442901.5,14718,0,0,0,L,1122011218,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351834,811096.00
09/01/2019 11:30,2,2.809,ACTIVE,215.32,348.66,60.006,1567351804,"179051228000119","174011545737251",28.47,37.00,0,334.24,386.83,81.0,76.3,0.389,228181.4,228181.4,14839,0,0,0,L,46974696,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567351835,811097.00
09/01/2019 11:45,2,2.189,ACTIVE,213.74,353.17,59.990,1567352704,"201051344000579","174011545737251",29.26,33.00,0,318.61,388.64,64.9,60.7,0.539,1444619.8,1444619.8,14730,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352706,811098.00
09/01/2019 11:45,2,2.281,ACTIVE,214.19,352.27,59.996,1567352704,"201051344001025","174011545737251",28.59,36.00,0,318.61,385.93,66.0,61.8,0.530,1430779.2,1430779.2,14717,0,0,0,L,1122011218,1,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352707,811099.00
09/01/2019 11:45,2,2.188,ACTIVE,214.41,354.07,59.985,1567352704,"201051344001093","174011545737251",28.78,31.30,0,320.11,389.24,63.8,59.7,0.530,1411543.9,1411543.9,14759,0,0,0,L,1122011218,1,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352708,811100.00
09/01/2019 11:45,2,2.158,ACTIVE,213.51,351.37,59.996,1567352704,"201051344000458","174011545737251",28.77,33.80,0,318.00,386.83,62.9,58.8,0.521,1424509.8,1424509.8,14718,0,0,0,L,1122011218,1,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352708,811101.00
09/01/2019 11:45,2,2.262,ACTIVE,213.96,353.17,59.990,1567352704,"201051344000890","174011545737251",28.41,34.50,0,318.91,388.94,65.1,60.9,0.530,1426998.6,1426998.6,14729,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352709,811102.00
09/01/2019 11:45,2,0.102,ACTIVE,213.51,306.28,59.990,1567352704,"201051344000988","174011545737251",22.22,26.30,0,296.36,317.10,2.3,0.3,0.000,1072839.1,1072839.1,14705,0,0,0,L,1122011218,1,121.10,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352710,811103.00
09/01/2019 11:45,2,2.199,ACTIVE,214.64,354.67,60.022,1567352704,"201051344000582","174011545737251",28.43,30.80,0,317.70,390.44,63.3,59.2,0.535,1403568.0,1403568.0,14716,0,0,0,L,1122011218,1,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352711,811104.00
09/01/2019 11:45,2,2.221,ACTIVE,213.29,351.97,59.990,1567352704,"201051344000868","174011545737251",28.39,29.80,0,317.70,388.04,63.9,59.7,0.521,1411881.8,1411881.8,14717,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352712,811105.00
09/01/2019 11:45,2,2.131,ACTIVE,214.19,354.37,59.985,1567352704,"201051344000576","174011545737251",28.63,32.20,0,319.21,389.24,61.9,57.8,0.517,1427101.6,1427101.6,14749,0,0,0,L,1122011218,1,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352713,811106.00
09/01/2019 11:45,2,2.193,ACTIVE,213.74,353.17,59.980,1567352704,"201051344001158","174011545737251",28.47,31.00,0,318.00,388.64,63.3,59.2,0.530,1404708.7,1404708.7,14712,0,0,0,L,1122011218,1,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352714,811107.00
09/01/2019 11:45,2,2.172,ACTIVE,214.41,353.17,59.996,1567352704,"201051344000917","174011545737251",28.73,32.00,0,320.11,388.64,63.2,59.1,0.530,1421087.4,1421087.4,14760,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352715,811108.00
09/01/2019 11:45,2,2.246,ACTIVE,214.19,347.76,59.985,1567352704,"201051344000417","174011545737251",18.45,33.50,0,332.13,373.61,42.0,38.6,0.340,1115822.4,1115822.4,14754,0,0,0,L,1122011218,1,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352716,811109.00
09/01/2019 11:45,2,2.188,ACTIVE,214.19,353.47,60.001,1567352704,"201051344000685","174011545737251",28.55,32.20,0,318.30,388.94,63.2,59.1,0.552,1426731.7,1426731.7,14731,0,0,0,L,1122011218,1,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352717,811110.00
09/01/2019 11:45,2,2.240,ACTIVE,214.64,354.07,59.964,1567352704,"201051344000651","174011545737251",28.45,34.80,0,318.00,388.64,64.5,60.4,0.521,1421935.3,1421935.3,14719,0,0,0,L,1122011218,1,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352718,811111.00
09/01/2019 11:45,2,2.188,ACTIVE,213.06,351.37,59.990,1567352704,"201051344000594","174011545737251",28.55,34.30,0,317.40,387.44,63.3,59.2,0.535,1431036.1,1431036.1,14726,0,0,0,L,1122011218,1,121.33,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352719,811112.00
09/01/2019 11:45,2,2.189,ACTIVE,213.74,352.87,59.996,1567352704,"201051344000469","174011545737251",28.55,31.00,0,315.90,388.34,63.3,59.2,0.544,1411684.9,1411684.9,14741,0,0,0,L,1122011218,1,121.10,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352720,811113.00
09/01/2019 11:45,2,2.285,ACTIVE,214.64,354.37,60.001,1567352704,"201051344000585","174011545737251",28.69,32.40,0,317.70,387.44,66.4,62.2,0.557,1438759.1,1438759.1,14710,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352721,811114.00
09/01/2019 11:45,2,2.189,ACTIVE,214.41,354.37,59.996,1567352704,"201051344000853","174011545737251",28.35,31.80,0,320.41,389.84,62.9,58.8,0.535,1434262.2,1434262.2,14730,0,0,0,L,1122011218,1,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352722,811115.00
09/01/2019 11:45,2,2.172,ACTIVE,214.41,353.17,60.001,1567352704,"201051344001145","174011545737251",28.59,31.30,0,319.51,388.94,62.9,58.8,0.521,1435962.7,1435962.7,14751,0,0,0,L,1122011218,1,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352723,811116.00
09/01/2019 11:45,2,2.195,ACTIVE,214.41,354.67,60.001,1567352704,"201051344000438","174011545737251",28.96,32.60,0,318.30,390.44,64.5,60.3,0.539,1429577.3,1429577.3,14723,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352724,811117.00
09/01/2019 11:45,2,2.246,ACTIVE,213.96,352.57,60.001,1567352704,"201051344001135","174011545737251",28.77,32.40,0,318.91,389.54,65.5,61.3,0.535,1417737.5,1417737.5,14700,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352725,811118.00
09/01/2019 11:45,2,2.166,ACTIVE,213.96,351.97,59.985,1567352704,"201051344000983","174011545737251",28.92,31.80,0,319.81,388.94,63.4,59.3,0.530,1432696.4,1432696.4,14718,0,0,0,L,1122011218,1,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352726,811119.00
09/01/2019 11:45,2,2.262,ACTIVE,214.41,354.37,59.990,1567352704,"201051344001203","174011545737251",28.29,33.30,0,317.70,389.84,64.8,60.6,0.539,1426029.8,1426029.8,14738,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352727,811120.00
09/01/2019 11:45,2,2.156,ACTIVE,213.96,351.37,59.953,1567352704,"201051344001230","174011545737251",28.77,32.80,0,318.61,386.83,62.8,58.7,0.521,1419617.6,1419617.6,14775,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352728,811121.00
09/01/2019 11:45,2,2.219,ACTIVE,213.74,352.87,60.001,1567352704,"201051344000646","174011545737251",28.59,36.00,0,318.00,387.44,64.2,60.0,0.521,1413897.2,1413897.2,14734,0,0,0,L,1122011218,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352729,811122.00
09/01/2019 11:45,2,2.180,ACTIVE,213.51,350.17,59.996,1567352704,"201051344000867","174011545737251",28.71,34.80,0,318.00,386.83,63.4,59.3,0.499,1409653.2,1409653.2,14747,0,0,0,L,1122011218,1,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352730,811123.00
09/01/2019 11:45,2,2.145,ACTIVE,213.74,353.47,59.996,1567352704,"201051344000633","174011545737251",28.80,32.00,0,320.41,388.04,62.5,58.4,0.526,1405993.5,1405993.5,14756,0,0,0,L,1122011218,1,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352730,811124.00
09/01/2019 11:45,2,2.219,ACTIVE,213.74,353.47,59.996,1567352704,"201051344000955","174011545737251",28.78,32.60,0,318.00,388.64,64.7,60.5,0.557,1434753.5,1434753.5,14737,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352731,811125.00
09/01/2019 11:45,2,2.092,ACTIVE,213.74,351.67,59.996,1567352704,"201051344000648","174011545737251",28.90,29.50,0,316.20,388.64,61.2,57.2,0.517,1419067.4,1419067.4,14722,0,0,0,L,1122011218,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352732,811126.00
09/01/2019 11:45,2,2.166,ACTIVE,213.96,352.57,60.001,1567352704,"201051344000645","174011545737251",28.03,30.30,0,319.21,388.94,61.5,57.5,0.513,1425160.5,1425160.5,14725,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352733,811127.00
09/01/2019 11:45,2,2.152,ACTIVE,213.74,352.87,59.980,1567352704,"201051344000569","174011545737251",28.59,32.00,0,318.61,389.54,62.3,58.2,0.526,1442919.0,1442919.0,14719,0,0,0,L,1122011218,1,121.10,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352734,811128.00
09/01/2019 11:45,2,2.174,ACTIVE,213.74,356.78,59.990,1567352704,"179051228000119","174011545737251",29.02,34.00,0,317.10,392.25,63.9,59.8,0.539,228199.2,228199.2,14840,0,0,0,L,46974696,1,121.55,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567352735,811129.00
09/01/2019 12:00,2,4.062,ACTIVE,215.32,348.96,60.012,1567353606,"201051344000579","174011545737251",28.45,34.30,0,330.93,392.55,117.0,111.0,0.552,1444642.7,1444642.7,14731,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353607,811130.00
09/01/2019 12:00,2,4.141,ACTIVE,215.09,347.16,60.043,1567353606,"201051344001025","174011545737251",28.53,37.00,0,327.02,393.15,119.7,113.6,0.530,1430802.6,1430802.6,14718,0,0,0,L,1122011218,1,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353608,811131.00
09/01/2019 12:00,2,4.002,ACTIVE,215.32,349.26,60.012,1567353606,"201051344001093","174011545737251",28.88,32.20,0,331.83,393.75,117.1,111.1,0.544,1411566.7,1411566.7,14760,0,0,0,L,1122011218,1,123.14,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353609,811132.00
09/01/2019 12:00,2,3.938,ACTIVE,215.32,348.36,60.022,1567353606,"201051344000458","174011545737251",28.61,34.80,0,331.83,391.34,114.1,108.2,0.552,1424532.2,1424532.2,14719,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353610,811133.00
09/01/2019 12:00,2,4.131,ACTIVE,214.41,347.46,60.028,1567353606,"201051344000890","174011545737251",28.03,36.30,0,331.23,393.75,117.2,111.2,0.539,1427021.6,1427021.6,14730,0,0,0,L,1122011218,1,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353611,811134.00
09/01/2019 12:00,2,0.107,ACTIVE,215.09,301.47,60.022,1567353606,"201051344000988","174011545737251",22.52,26.30,0,296.96,318.91,2.5,0.5,0.000,1072839.2,1072839.2,14706,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353612,811135.00
09/01/2019 12:00,2,3.979,ACTIVE,215.32,349.56,60.017,1567353606,"201051344000582","174011545737251",28.75,31.80,0,331.23,393.75,115.8,109.8,0.544,1403590.7,1403590.7,14717,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353613,811136.00
09/01/2019 12:00,2,4.057,ACTIVE,214.41,348.36,60.012,1567353606,"201051344000868","174011545737251",28.17,31.00,0,330.03,393.75,115.7,109.8,0.539,1411904.6,1411904.6,14718,0,0,0,L,1122011218,1,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353614,811137.00
09/01/2019 12:00,2,3.889,ACTIVE,215.32,350.77,60.022,1567353606,"201051344000576","174011545737251",28.80,34.00,0,331.23,395.55,113.4,107.6,0.539,1427123.9,1427123.9,14750,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353615,811138.00
09/01/2019 12:00,2,3.984,ACTIVE,215.32,349.26,59.985,1567353606,"201051344001158","174011545737251",28.63,32.60,0,330.63,392.25,115.6,109.7,0.548,1404731.3,1404731.3,14713,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353616,811139.00
09/01/2019 12:00,2,4.057,ACTIVE,215.09,348.06,60.012,1567353606,"201051344000917","174011545737251",28.45,33.00,0,331.53,392.85,116.9,110.9,0.548,1421110.1,1421110.1,14761,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353617,811140.00
09/01/2019 12:00,2,4.094,ACTIVE,214.64,355.58,60.012,1567353606,"201051344000417","174011545737251",18.45,34.30,0,318.00,388.04,76.5,71.9,0.650,1115837.2,1115837.2,14755,0,0,0,L,1122011218,1,122.46,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353618,811141.00
09/01/2019 12:00,2,4.088,ACTIVE,214.41,348.06,60.012,1567353606,"201051344000685","174011545737251",28.43,33.30,0,331.53,393.75,117.7,111.6,0.579,1426754.5,1426754.5,14732,0,0,0,L,1122011218,1,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353619,811142.00
09/01/2019 12:00,2,4.189,ACTIVE,215.32,349.56,60.012,1567353606,"201051344000651","174011545737251",28.57,36.00,0,332.13,391.04,121.2,115.0,0.552,1421958.6,1421958.6,14720,0,0,0,L,1122011218,1,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353620,811143.00
09/01/2019 12:00,2,4.211,ACTIVE,214.41,348.36,60.017,1567353606,"201051344000594","174011545737251",28.63,35.40,0,329.43,392.25,122.0,115.9,0.566,1431058.9,1431058.9,14727,0,0,0,L,1122011218,1,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353621,811144.00
09/01/2019 12:00,2,4.180,ACTIVE,215.54,349.86,60.022,1567353606,"201051344000469","174011545737251",28.57,32.80,0,331.23,394.65,121.0,114.8,0.583,1411707.8,1411707.8,14742,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353621,811145.00
09/01/2019 12:00,2,4.311,ACTIVE,215.54,348.96,60.012,1567353606,"201051344000585","174011545737251",28.51,33.00,0,332.73,392.25,124.5,118.2,0.592,1438782.8,1438782.8,14711,0,0,0,L,1122011218,1,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353622,811146.00
09/01/2019 12:00,2,4.078,ACTIVE,216.00,351.97,60.006,1567353606,"201051344000853","174011545737251",28.47,33.30,0,332.13,391.34,117.6,111.5,0.535,1434285.0,1434285.0,14731,0,0,0,L,1122011218,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353623,811147.00
09/01/2019 12:00,2,4.113,ACTIVE,214.64,348.66,60.012,1567353606,"201051344001145","174011545737251",28.49,32.60,0,331.53,394.05,118.6,112.6,0.548,1435985.6,1435985.6,14752,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353624,811148.00
09/01/2019 12:00,2,4.107,ACTIVE,215.09,349.56,60.033,1567353606,"201051344000438","174011545737251",28.65,34.30,0,330.93,393.75,119.2,113.1,0.566,1429600.5,1429600.5,14724,0,0,0,L,1122011218,1,123.36,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353625,811149.00
09/01/2019 12:00,2,4.104,ACTIVE,214.87,348.66,60.006,1567353606,"201051344001135","174011545737251",28.47,33.80,0,332.13,392.55,118.3,112.3,0.539,1417761.0,1417761.0,14701,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353626,811150.00
09/01/2019 12:00,2,3.918,ACTIVE,215.09,348.96,60.001,1567353606,"201051344000983","174011545737251",28.69,33.30,0,331.53,391.34,113.9,108.0,0.544,1432719.4,1432719.4,14719,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353627,811151.00
09/01/2019 12:00,2,4.010,ACTIVE,215.09,348.36,60.012,1567353606,"201051344001203","174011545737251",28.75,34.30,0,332.73,393.15,116.8,110.8,0.548,1426053.3,1426053.3,14739,0,0,0,L,1122011218,1,123.36,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353628,811152.00
09/01/2019 12:00,2,3.938,ACTIVE,214.19,346.86,60.038,1567353606,"201051344001230","174011545737251",28.51,34.30,0,328.82,390.44,113.8,107.9,0.544,1419640.6,1419640.6,14776,0,0,0,L,1122011218,1,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353629,811153.00
09/01/2019 12:00,2,3.965,ACTIVE,214.19,347.46,60.012,1567353606,"201051344000646","174011545737251",28.63,36.50,0,329.43,394.05,115.0,109.1,0.552,1413920.5,1413920.5,14735,0,0,0,L,1122011218,1,122.91,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353630,811154.00
09/01/2019 12:00,2,3.934,ACTIVE,214.64,346.86,60.012,1567353606,"201051344000867","174011545737251",28.41,36.80,0,330.63,389.84,113.2,107.3,0.499,1409676.2,1409676.2,14748,0,0,0,L,1122011218,1,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353631,811155.00
09/01/2019 12:00,2,3.893,ACTIVE,214.87,349.56,60.001,1567353606,"201051344000633","174011545737251",28.55,33.30,0,331.53,391.94,112.5,106.7,0.535,1406016.4,1406016.4,14757,0,0,0,L,1122011218,1,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353632,811156.00
09/01/2019 12:00,2,3.975,ACTIVE,213.96,347.46,60.001,1567353606,"201051344000955","174011545737251",28.69,33.80,0,330.33,393.15,115.5,109.6,0.548,1434777.0,1434777.0,14738,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353633,811157.00
09/01/2019 12:00,2,3.834,ACTIVE,215.09,347.76,60.006,1567353606,"201051344000648","174011545737251",28.43,31.30,0,331.53,392.55,110.3,104.6,0.526,1419089.9,1419089.9,14723,0,0,0,L,1122011218,1,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353633,811158.00
09/01/2019 12:00,2,3.857,ACTIVE,215.09,347.76,60.012,1567353606,"201051344000645","174011545737251",28.51,31.50,0,332.43,391.34,111.3,105.5,0.517,1425183.2,1425183.2,14726,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353634,811159.00
09/01/2019 12:00,2,3.848,ACTIVE,215.09,347.46,60.006,1567353606,"201051344000569","174011545737251",28.78,33.50,0,332.13,391.64,112.2,106.3,0.535,1442941.9,1442941.9,14720,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353635,811160.00
09/01/2019 12:00,2,3.930,ACTIVE,215.09,353.77,59.990,1567353606,"179051228000119","174011545737251",28.73,35.80,0,333.03,394.65,114.3,108.4,0.557,228222.5,228222.5,14841,0,0,0,L,46974696,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567353636,811161.00
09/01/2019 12:15,2,2.746,ACTIVE,214.41,346.26,59.990,1567354505,"201051344000579","174011545737251",28.78,35.40,0,333.03,378.72,80.1,75.4,0.376,1444664.3,1444664.3,14732,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354506,811162.00
09/01/2019 12:15,2,2.811,ACTIVE,215.09,345.06,59.969,1567354505,"201051344001025","174011545737251",29.04,36.30,0,333.03,375.71,82.7,77.9,0.380,1430824.7,1430824.7,14719,0,0,0,L,1122011218,1,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354507,811163.00
09/01/2019 12:15,2,2.729,ACTIVE,215.32,345.66,59.996,1567354505,"201051344001093","174011545737251",29.14,31.30,0,333.03,379.32,80.5,75.8,0.367,1411588.4,1411588.4,14761,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354508,811164.00
09/01/2019 12:15,2,2.693,ACTIVE,214.19,357.38,59.990,1567354505,"201051344000458","174011545737251",28.55,33.30,0,318.00,388.94,77.9,73.2,0.654,1424553.2,1424553.2,14720,0,0,0,L,1122011218,1,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354509,811165.00
09/01/2019 12:15,2,2.791,ACTIVE,214.64,344.15,60.001,1567354505,"201051344000890","174011545737251",28.80,36.00,0,331.53,376.01,81.4,76.7,0.371,1427043.4,1427043.4,14731,0,0,0,L,1122011218,1,122.91,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354510,811166.00
09/01/2019 12:15,2,0.102,ACTIVE,214.41,312.29,60.012,1567354505,"201051344000988","174011545737251",22.36,26.80,0,296.96,314.10,2.3,0.3,0.000,1072839.3,1072839.3,14707,0,0,0,L,1122011218,1,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354511,811167.00
09/01/2019 12:15,2,2.748,ACTIVE,215.32,345.06,60.006,1567354505,"201051344000582","174011545737251",28.65,31.00,0,318.30,390.14,79.8,75.0,0.376,1403612.1,1403612.1,14718,0,0,0,L,1122011218,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354512,811168.00
09/01/2019 12:15,2,2.740,ACTIVE,213.96,357.68,60.022,1567354505,"201051344000868","174011545737251",28.61,29.50,0,318.91,388.94,79.4,74.7,0.658,1411926.0,1411926.0,14719,0,0,0,L,1122011218,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354513,811169.00
