ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 12:15,2,2.611,ACTIVE,214.41,359.18,60.017,1567354505,"201051344000576","174011545737251",29.02,32.00,0,319.21,390.14,76.7,72.1,0.654,1427144.6,1427144.6,14751,0,0,0,L,1122011218,1,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354514,811170.00
09/01/2019 12:15,2,2.746,ACTIVE,214.19,357.68,60.001,1567354505,"201051344001158","174011545737251",28.13,32.20,0,319.21,389.54,78.2,73.6,0.663,1404752.5,1404752.5,14714,0,0,0,L,1122011218,1,121.55,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354515,811171.00
09/01/2019 12:15,2,2.734,ACTIVE,214.87,345.66,60.001,1567354505,"201051344000917","174011545737251",28.69,32.40,0,320.11,388.34,79.5,74.8,0.367,1421131.6,1421131.6,14762,0,0,0,L,1122011218,1,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354516,811172.00
09/01/2019 12:15,2,2.781,ACTIVE,214.64,349.26,60.001,1567354505,"201051344000417","174011545737251",18.59,32.80,0,329.13,386.83,52.4,48.6,0.442,1115851.2,1115851.2,14756,0,0,0,L,1122011218,1,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354516,811173.00
09/01/2019 12:15,2,2.725,ACTIVE,214.64,345.36,60.033,1567354505,"201051344000685","174011545737251",28.77,32.20,0,318.00,388.94,79.3,74.6,0.389,1426776.0,1426776.0,14733,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354517,811174.00
09/01/2019 12:15,2,2.752,ACTIVE,215.09,344.76,60.006,1567354505,"201051344000651","174011545737251",29.00,35.00,0,333.63,379.02,80.8,76.1,0.362,1421980.4,1421980.4,14721,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354518,811175.00
09/01/2019 12:15,2,2.691,ACTIVE,213.29,357.38,59.990,1567354505,"201051344000594","174011545737251",28.71,34.30,0,317.70,388.34,78.2,73.6,0.650,1431080.1,1431080.1,14728,0,0,0,L,1122011218,1,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354519,811176.00
09/01/2019 12:15,2,2.688,ACTIVE,214.19,358.28,60.017,1567354505,"201051344000469","174011545737251",28.88,30.80,0,318.00,389.24,78.7,74.0,0.663,1411729.0,1411729.0,14743,0,0,0,L,1122011218,1,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354520,811177.00
09/01/2019 12:15,2,2.818,ACTIVE,215.09,345.66,60.001,1567354505,"201051344000585","174011545737251",28.96,32.80,0,333.33,378.12,82.7,77.9,0.384,1438805.0,1438805.0,14712,0,0,0,L,1122011218,1,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354521,811178.00
09/01/2019 12:15,2,2.691,ACTIVE,214.87,359.18,60.012,1567354505,"201051344000853","174011545737251",28.51,33.00,0,320.11,389.84,77.7,73.1,0.645,1434306.1,1434306.1,14732,0,0,0,L,1122011218,1,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354522,811179.00
09/01/2019 12:15,2,2.711,ACTIVE,214.64,356.78,60.028,1567354505,"201051344001145","174011545737251",28.59,31.30,0,319.81,388.64,78.5,73.8,0.658,1436006.8,1436006.8,14753,0,0,0,L,1122011218,1,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354523,811180.00
09/01/2019 12:15,2,2.730,ACTIVE,214.87,345.06,60.049,1567354505,"201051344000438","174011545737251",28.98,33.50,0,333.03,376.62,80.2,75.5,0.371,1429622.2,1429622.2,14725,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354524,811181.00
09/01/2019 12:15,2,2.803,ACTIVE,214.64,343.85,60.012,1567354505,"201051344001135","174011545737251",28.55,32.60,0,332.43,374.81,81.0,76.3,0.367,1417782.9,1417782.9,14702,0,0,0,L,1122011218,1,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354525,811182.00
09/01/2019 12:15,2,2.682,ACTIVE,214.19,357.68,60.017,1567354505,"201051344000983","174011545737251",28.80,32.60,0,318.30,389.84,78.2,73.6,0.658,1432740.6,1432740.6,14720,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354526,811183.00
09/01/2019 12:15,2,2.760,ACTIVE,214.87,344.76,60.017,1567354505,"201051344001203","174011545737251",28.98,33.80,0,332.13,378.12,81.0,76.3,0.376,1426075.3,1426075.3,14740,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354527,811184.00
09/01/2019 12:15,2,2.689,ACTIVE,214.41,343.55,60.017,1567354505,"201051344001230","174011545737251",28.88,33.80,0,328.82,373.61,78.7,74.1,0.367,1419661.9,1419661.9,14777,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354528,811185.00
09/01/2019 12:15,2,2.740,ACTIVE,214.19,345.06,60.012,1567354505,"201051344000646","174011545737251",28.80,35.40,0,331.23,374.81,80.0,75.3,0.376,1413942.2,1413942.2,14736,0,0,0,L,1122011218,1,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354529,811186.00
09/01/2019 12:15,2,2.682,ACTIVE,213.96,354.97,60.012,1567354505,"201051344000867","174011545737251",28.75,36.00,0,319.51,385.93,78.1,73.5,0.610,1409697.5,1409697.5,14749,0,0,0,L,1122011218,1,122.01,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354530,811187.00
09/01/2019 12:15,2,2.676,ACTIVE,214.19,357.68,60.017,1567354505,"201051344000633","174011545737251",28.49,32.80,0,317.40,388.34,77.2,72.6,0.641,1406037.4,1406037.4,14758,0,0,0,L,1122011218,1,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354530,811188.00
09/01/2019 12:15,2,2.756,ACTIVE,214.19,344.15,60.012,1567354505,"201051344000955","174011545737251",28.82,33.30,0,331.23,374.81,80.4,75.7,0.376,1434798.8,1434798.8,14739,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354531,811189.00
09/01/2019 12:15,2,2.607,ACTIVE,214.19,357.38,60.006,1567354505,"201051344000648","174011545737251",28.63,30.30,0,317.40,389.24,75.5,70.9,0.641,1419110.4,1419110.4,14724,0,0,0,L,1122011218,1,121.55,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354532,811190.00
09/01/2019 12:15,2,2.664,ACTIVE,214.41,357.38,60.001,1567354505,"201051344000645","174011545737251",28.25,30.50,0,318.91,389.24,76.2,71.6,0.632,1425204.0,1425204.0,14727,0,0,0,L,1122011218,1,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354533,811191.00
09/01/2019 12:15,2,2.670,ACTIVE,214.19,357.98,60.017,1567354505,"201051344000569","174011545737251",28.55,32.00,0,318.00,389.54,77.2,72.5,0.650,1442962.8,1442962.8,14721,0,0,0,L,1122011218,1,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354534,811192.00
09/01/2019 12:15,2,2.682,ACTIVE,214.41,351.07,59.980,1567354505,"179051228000119","174011545737251",29.16,35.60,0,333.63,378.42,79.2,74.5,0.376,228244.0,228244.0,14842,0,0,0,L,46974696,1,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567354535,811193.00
09/01/2019 12:30,2,2.916,ACTIVE,214.87,345.66,59.985,1567355405,"201051344000579","174011545737251",28.82,34.80,0,333.03,367.30,85.2,80.3,0.393,1444683.6,1444683.6,14733,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355406,811194.00
09/01/2019 12:30,2,2.959,ACTIVE,214.19,343.85,59.985,1567355405,"201051344001025","174011545737251",29.18,34.00,0,329.43,365.19,87.5,82.5,0.398,1430844.6,1430844.6,14720,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355407,811195.00
09/01/2019 12:30,2,2.875,ACTIVE,214.19,345.06,59.985,1567355405,"201051344001093","174011545737251",28.96,29.80,0,330.63,364.89,84.3,79.5,0.384,1411607.6,1411607.6,14762,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355408,811196.00
09/01/2019 12:30,2,2.830,ACTIVE,214.64,345.36,59.980,1567355405,"201051344000458","174011545737251",28.98,35.20,0,332.73,389.54,83.1,78.3,0.384,1424572.0,1424572.0,14721,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355409,811197.00
09/01/2019 12:30,2,2.949,ACTIVE,213.51,343.25,59.990,1567355405,"201051344000890","174011545737251",28.75,34.80,0,329.43,364.59,85.8,80.9,0.398,1427062.9,1427062.9,14732,0,0,0,L,1122011218,1,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355410,811198.00
09/01/2019 12:30,2,0.109,ACTIVE,214.64,301.17,59.990,1567355405,"201051344000988","174011545737251",22.54,26.00,0,296.66,313.80,2.5,0.5,0.000,1072839.4,1072839.4,14708,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355411,811199.00
09/01/2019 12:30,2,2.885,ACTIVE,214.41,344.45,59.985,1567355405,"201051344000582","174011545737251",28.86,29.80,0,330.03,366.10,84.3,79.4,0.398,1403631.3,1403631.3,14719,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355412,811200.00
09/01/2019 12:30,2,2.906,ACTIVE,214.19,345.36,59.996,1567355405,"201051344000868","174011545737251",28.75,29.00,0,331.53,389.24,84.6,79.7,0.389,1411945.1,1411945.1,14720,0,0,0,L,1122011218,1,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355413,811201.00
09/01/2019 12:30,2,2.834,ACTIVE,214.87,346.86,59.996,1567355405,"201051344000576","174011545737251",28.65,31.80,0,321.01,389.54,82.3,77.5,0.376,1427163.2,1427163.2,14752,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355414,811202.00
09/01/2019 12:30,2,2.869,ACTIVE,214.87,345.66,59.990,1567355405,"201051344001158","174011545737251",28.80,32.40,0,330.93,389.24,83.7,78.9,0.393,1404771.5,1404771.5,14715,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355415,811203.00
09/01/2019 12:30,2,2.857,ACTIVE,214.19,345.06,60.028,1567355405,"201051344000917","174011545737251",29.04,31.50,0,329.13,364.89,84.1,79.3,0.398,1421150.7,1421150.7,14763,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355416,811204.00
09/01/2019 12:30,2,2.936,ACTIVE,213.74,348.66,60.012,1567355405,"201051344000417","174011545737251",18.71,32.00,0,325.82,373.31,55.7,51.8,0.468,1115863.6,1115863.6,14757,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355417,811205.00
09/01/2019 12:30,2,2.887,ACTIVE,213.74,344.76,59.985,1567355405,"201051344000685","174011545737251",28.90,31.50,0,329.73,364.59,84.5,79.7,0.415,1426795.1,1426795.1,14734,0,0,0,L,1122011218,1,123.14,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355417,811206.00
09/01/2019 12:30,2,2.941,ACTIVE,214.41,344.45,59.990,1567355405,"201051344000651","174011545737251",28.96,33.80,0,332.43,364.59,86.4,81.5,0.389,1422000.0,1422000.0,14722,0,0,0,L,1122011218,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355418,811207.00
09/01/2019 12:30,2,2.885,ACTIVE,213.96,344.45,60.001,1567355405,"201051344000594","174011545737251",28.80,34.50,0,329.73,388.04,84.1,79.3,0.393,1431099.2,1431099.2,14729,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355419,811208.00
09/01/2019 12:30,2,2.848,ACTIVE,214.64,345.66,59.980,1567355405,"201051344000469","174011545737251",29.24,30.50,0,332.13,389.54,84.4,79.6,0.402,1411748.2,1411748.2,14744,0,0,0,L,1122011218,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355420,811209.00
09/01/2019 12:30,2,3.008,ACTIVE,214.19,344.76,59.985,1567355405,"201051344000585","174011545737251",29.00,31.30,0,332.13,366.10,88.3,83.3,0.415,1438825.1,1438825.1,14713,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355421,811210.00
09/01/2019 12:30,2,2.871,ACTIVE,215.32,345.96,59.980,1567355405,"201051344000853","174011545737251",28.90,33.00,0,333.63,389.24,84.1,79.2,0.389,1434325.2,1434325.2,14733,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355422,811211.00
09/01/2019 12:30,2,2.877,ACTIVE,213.74,344.15,59.990,1567355405,"201051344001145","174011545737251",28.86,30.80,0,330.93,388.34,84.1,79.3,0.398,1436025.9,1436025.9,14754,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355423,811212.00
09/01/2019 12:30,2,2.916,ACTIVE,213.96,344.45,59.990,1567355405,"201051344000438","174011545737251",29.16,32.00,0,330.33,365.19,86.1,81.2,0.411,1429641.8,1429641.8,14726,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355424,811213.00
09/01/2019 12:30,2,2.961,ACTIVE,213.96,343.85,59.959,1567355405,"201051344001135","174011545737251",28.96,31.50,0,329.73,363.99,86.9,81.9,0.398,1417802.6,1417802.6,14703,0,0,0,L,1122011218,1,122.68,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355425,811214.00
09/01/2019 12:30,2,2.869,ACTIVE,214.87,345.06,59.980,1567355405,"201051344000983","174011545737251",29.14,32.20,0,332.43,388.94,84.7,79.8,0.398,1432759.8,1432759.8,14721,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355426,811215.00
09/01/2019 12:30,2,2.961,ACTIVE,214.19,343.55,60.028,1567355405,"201051344001203","174011545737251",28.90,32.20,0,331.23,365.19,86.7,81.7,0.407,1426095.0,1426095.0,14741,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355427,811216.00
09/01/2019 12:30,2,2.861,ACTIVE,213.51,343.25,59.980,1567355405,"201051344001230","174011545737251",29.02,32.20,0,329.13,363.09,84.1,79.2,0.402,1419681.1,1419681.1,14778,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355428,811217.00
09/01/2019 12:30,2,2.957,ACTIVE,213.29,343.55,59.985,1567355405,"201051344000646","174011545737251",28.73,34.30,0,328.52,364.29,86.1,81.1,0.407,1413961.7,1413961.7,14737,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355429,811218.00
09/01/2019 12:30,2,2.908,ACTIVE,214.41,342.95,59.969,1567355405,"201051344000867","174011545737251",28.73,36.30,0,331.53,386.83,84.6,79.7,0.371,1409716.6,1409716.6,14750,0,0,0,L,1122011218,1,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355430,811219.00
09/01/2019 12:30,2,2.857,ACTIVE,214.64,346.26,59.964,1567355405,"201051344000633","174011545737251",28.94,34.30,0,331.23,388.64,83.8,78.9,0.380,1406056.3,1406056.3,14759,0,0,0,L,1122011218,1,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355431,811220.00
09/01/2019 12:30,2,2.947,ACTIVE,213.51,343.85,59.959,1567355405,"201051344000955","174011545737251",29.00,32.60,0,329.43,363.99,86.5,81.6,0.402,1434818.5,1434818.5,14740,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355432,811221.00
09/01/2019 12:30,2,2.809,ACTIVE,214.64,345.36,59.985,1567355405,"201051344000648","174011545737251",28.94,29.80,0,316.50,389.54,82.3,77.5,0.389,1419129.0,1419129.0,14725,0,0,0,L,1122011218,1,122.01,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355433,811222.00
09/01/2019 12:30,2,2.875,ACTIVE,214.87,345.06,59.980,1567355405,"201051344000645","174011545737251",28.57,30.30,0,319.81,388.94,83.2,78.4,0.380,1425222.7,1425222.7,14728,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355434,811223.00
09/01/2019 12:30,2,2.871,ACTIVE,214.64,345.66,59.964,1567355405,"201051344000569","174011545737251",28.96,31.50,0,331.83,389.24,84.3,79.5,0.398,1442981.8,1442981.8,14722,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355435,811224.00
09/01/2019 12:30,2,2.910,ACTIVE,214.64,348.96,59.980,1567355405,"179051228000119","174011545737251",29.18,34.80,0,333.63,368.80,86.0,81.1,0.411,228263.4,228263.4,14843,0,0,0,L,46974696,1,122.23,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567355436,811225.00
09/01/2019 12:45,2,2.383,ACTIVE,214.41,355.58,59.975,1567356305,"201051344000579","174011545737251",28.61,33.80,0,318.30,387.44,69.0,64.7,0.575,1444704.5,1444704.5,14734,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356306,811226.00
09/01/2019 12:45,2,2.451,ACTIVE,214.87,355.58,59.985,1567356305,"201051344001025","174011545737251",28.47,32.40,0,319.51,388.04,70.7,66.3,0.579,1430866.1,1430866.1,14721,0,0,0,L,1122011218,1,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356307,811227.00
09/01/2019 12:45,2,2.285,ACTIVE,214.87,355.88,59.969,1567356305,"201051344001093","174011545737251",29.12,28.80,0,320.41,387.44,67.5,63.2,0.557,1411628.3,1411628.3,14763,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356308,811228.00
09/01/2019 12:45,2,2.299,ACTIVE,214.64,354.67,59.975,1567356305,"201051344000458","174011545737251",28.80,33.80,0,319.51,387.74,67.0,62.8,0.561,1424592.4,1424592.4,14722,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356309,811229.00
09/01/2019 12:45,2,2.381,ACTIVE,214.41,354.07,59.980,1567356305,"201051344000890","174011545737251",28.71,34.00,0,320.71,386.83,69.2,64.9,0.566,1427084.0,1427084.0,14733,0,0,0,L,1122011218,1,122.91,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356310,811230.00
09/01/2019 12:45,2,0.105,ACTIVE,214.41,309.89,59.969,1567356305,"201051344000988","174011545737251",22.24,26.00,0,297.26,316.20,2.4,0.4,0.000,1072839.5,1072839.5,14709,0,0,0,L,1122011218,1,121.78,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356311,811231.00
09/01/2019 12:45,2,2.332,ACTIVE,215.09,357.08,59.975,1567356305,"201051344000582","174011545737251",28.65,28.50,0,318.61,388.64,67.8,63.5,0.566,1403652.0,1403652.0,14720,0,0,0,L,1122011218,1,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356312,811232.00
09/01/2019 12:45,2,2.344,ACTIVE,213.96,354.67,59.985,1567356305,"201051344000868","174011545737251",28.78,28.00,0,319.51,387.44,68.3,64.0,0.557,1411965.9,1411965.9,14721,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356313,811233.00
09/01/2019 12:45,2,2.273,ACTIVE,214.87,356.48,59.969,1567356305,"201051344000576","174011545737251",28.75,31.80,0,319.81,387.44,66.2,61.9,0.544,1427183.5,1427183.5,14753,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356313,811234.00
09/01/2019 12:45,2,2.334,ACTIVE,214.41,355.28,59.969,1567356305,"201051344001158","174011545737251",28.57,31.30,0,320.11,388.04,67.5,63.2,0.570,1404792.1,1404792.1,14716,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356314,811235.00
09/01/2019 12:45,2,2.295,ACTIVE,214.64,354.97,59.975,1567356305,"201051344000917","174011545737251",28.71,30.00,0,321.01,386.83,66.7,62.5,0.570,1421171.3,1421171.3,14764,0,0,0,L,1122011218,1,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356315,811236.00
09/01/2019 12:45,2,2.387,ACTIVE,214.41,348.96,59.975,1567356305,"201051344000417","174011545737251",18.59,32.00,0,327.62,377.22,44.9,41.4,0.362,1115877.1,1115877.1,14758,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356316,811237.00
09/01/2019 12:45,2,2.336,ACTIVE,214.64,355.88,59.969,1567356305,"201051344000685","174011545737251",28.55,30.50,0,318.30,387.44,67.6,63.3,0.597,1426815.9,1426815.9,14735,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356317,811238.00
09/01/2019 12:45,2,2.381,ACTIVE,215.09,356.18,59.975,1567356305,"201051344000651","174011545737251",28.73,32.40,0,321.01,387.44,69.2,64.9,0.548,1422021.2,1422021.2,14723,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356318,811239.00
09/01/2019 12:45,2,2.328,ACTIVE,213.74,354.07,59.980,1567356305,"201051344000594","174011545737251",28.69,33.30,0,318.00,386.83,67.7,63.4,0.566,1431119.9,1431119.9,14730,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356319,811240.00
09/01/2019 12:45,2,2.328,ACTIVE,214.41,355.88,59.969,1567356305,"201051344000469","174011545737251",28.82,29.80,0,316.50,388.04,68.0,63.7,0.566,1411768.9,1411768.9,14745,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356320,811241.00
09/01/2019 12:45,2,2.422,ACTIVE,214.87,355.88,59.990,1567356305,"201051344000585","174011545737251",28.96,30.30,0,318.00,388.04,71.0,66.7,0.592,1438846.7,1438846.7,14714,0,0,0,L,1122011218,1,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356321,811242.00
09/01/2019 12:45,2,2.322,ACTIVE,215.09,357.38,59.969,1567356305,"201051344000853","174011545737251",28.67,32.40,0,321.01,388.64,67.5,63.2,0.557,1434345.7,1434345.7,14734,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356322,811243.00
09/01/2019 12:45,2,2.291,ACTIVE,214.41,354.97,59.980,1567356305,"201051344001145","174011545737251",28.71,29.50,0,320.71,386.83,66.7,62.5,0.548,1436046.5,1436046.5,14755,0,0,0,L,1122011218,1,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356323,811244.00
09/01/2019 12:45,2,2.371,ACTIVE,214.64,355.58,59.990,1567356305,"201051344000438","174011545737251",28.78,31.00,0,320.71,388.04,69.2,64.8,0.583,1429662.9,1429662.9,14727,0,0,0,L,1122011218,1,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356324,811245.00
09/01/2019 12:45,2,2.369,ACTIVE,214.19,354.97,59.990,1567356305,"201051344001135","174011545737251",29.04,30.30,0,319.21,387.14,69.7,65.4,0.557,1417823.9,1417823.9,14704,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356325,811246.00
09/01/2019 12:45,2,2.336,ACTIVE,214.64,355.88,59.975,1567356305,"201051344000983","174011545737251",28.73,31.80,0,320.11,388.04,68.0,63.7,0.570,1432780.5,1432780.5,14722,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356326,811247.00
09/01/2019 12:45,2,2.398,ACTIVE,214.64,354.67,59.975,1567356305,"201051344001203","174011545737251",28.55,31.50,0,318.30,388.04,69.3,64.9,0.570,1426116.2,1426116.2,14742,0,0,0,L,1122011218,1,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356327,811248.00
09/01/2019 12:45,2,2.295,ACTIVE,214.19,354.07,59.975,1567356305,"201051344001230","174011545737251",28.57,30.80,0,317.40,385.93,66.4,62.2,0.561,1419701.6,1419701.6,14779,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356328,811249.00
09/01/2019 12:45,2,2.338,ACTIVE,213.96,355.28,59.964,1567356305,"201051344000646","174011545737251",29.02,32.80,0,318.00,386.53,68.7,64.4,0.566,1413982.8,1413982.8,14738,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356329,811250.00
09/01/2019 12:45,2,2.332,ACTIVE,214.19,352.87,59.959,1567356305,"201051344000867","174011545737251",28.69,35.80,0,320.11,385.33,67.8,63.5,0.535,1409737.3,1409737.3,14751,0,0,0,L,1122011218,1,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356330,811251.00
09/01/2019 12:45,2,2.299,ACTIVE,214.41,355.58,59.969,1567356305,"201051344000633","174011545737251",28.71,34.00,0,320.11,386.83,66.8,62.5,0.539,1406076.8,1406076.8,14760,0,0,0,L,1122011218,1,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356330,811252.00
09/01/2019 12:45,2,2.383,ACTIVE,213.96,354.67,59.980,1567356305,"201051344000955","174011545737251",28.69,32.00,0,318.30,390.44,69.2,64.9,0.592,1434839.6,1434839.6,14741,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356331,811253.00
09/01/2019 12:45,2,2.268,ACTIVE,214.41,355.28,59.980,1567356305,"201051344000648","174011545737251",28.57,29.50,0,318.00,388.34,65.6,61.4,0.548,1419149.1,1419149.1,14726,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356332,811254.00
09/01/2019 12:45,2,2.279,ACTIVE,214.87,356.18,59.964,1567356305,"201051344000645","174011545737251",28.61,29.50,0,319.51,388.04,66.1,61.8,0.548,1425243.0,1425243.0,14729,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356333,811255.00
09/01/2019 12:45,2,2.305,ACTIVE,214.41,355.28,59.969,1567356305,"201051344000569","174011545737251",28.71,30.30,0,318.30,388.34,67.0,62.7,0.561,1443002.3,1443002.3,14723,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356334,811256.00
09/01/2019 12:45,2,2.320,ACTIVE,214.41,359.48,59.969,1567356305,"179051228000119","174011545737251",29.22,33.00,0,318.61,391.04,68.7,64.4,0.583,228284.4,228284.4,14844,0,0,0,L,46974696,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567356335,811257.00
09/01/2019 13:00,2,2.162,ACTIVE,213.74,353.47,59.985,1567357205,"201051344000579","174011545737251",28.88,32.00,0,333.63,388.64,63.3,59.1,0.521,1444719.7,1444719.7,14735,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357206,811258.00
09/01/2019 13:00,2,2.219,ACTIVE,213.29,351.97,59.996,1567357205,"201051344001025","174011545737251",28.88,30.30,0,333.03,389.24,65.0,60.8,0.521,1430881.8,1430881.8,14722,0,0,0,L,1122011218,1,122.01,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357207,811259.00
09/01/2019 13:00,2,2.072,ACTIVE,213.51,352.87,59.985,1567357205,"201051344001093","174011545737251",29.36,27.30,0,333.03,388.34,61.6,57.5,0.504,1411643.2,1411643.2,14764,0,0,0,L,1122011218,1,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357208,811260.00
09/01/2019 13:00,2,2.100,ACTIVE,213.74,351.97,59.985,1567357205,"201051344000458","174011545737251",28.84,32.20,0,333.33,387.44,61.4,57.3,0.513,1424607.2,1424607.2,14723,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357209,811261.00
09/01/2019 13:00,2,2.164,ACTIVE,213.06,351.07,59.985,1567357205,"201051344000890","174011545737251",29.04,32.00,0,330.93,388.34,63.6,59.5,0.521,1427099.4,1427099.4,14734,0,0,0,L,1122011218,1,122.23,120.88,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357210,811262.00
09/01/2019 13:00,2,0.105,ACTIVE,213.51,305.08,59.975,1567357205,"201051344000988","174011545737251",22.34,25.50,0,299.07,316.80,2.4,0.4,0.000,1072839.6,1072839.6,14710,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357211,811263.00
09/01/2019 13:00,2,2.135,ACTIVE,213.96,352.57,60.006,1567357205,"201051344000582","174011545737251",28.77,27.00,0,332.43,389.54,62.2,58.1,0.526,1403667.0,1403667.0,14721,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357212,811264.00
09/01/2019 13:00,2,2.156,ACTIVE,213.29,352.27,59.996,1567357205,"201051344000868","174011545737251",28.65,26.30,0,331.83,388.94,62.6,58.5,0.508,1411981.1,1411981.1,14722,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357213,811265.00
09/01/2019 13:00,2,2.055,ACTIVE,214.19,354.37,59.985,1567357205,"201051344000576","174011545737251",29.02,29.80,0,333.33,387.74,60.4,56.4,0.504,1427198.1,1427198.1,14754,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357214,811266.00
09/01/2019 13:00,2,2.146,ACTIVE,213.74,352.87,59.980,1567357205,"201051344001158","174011545737251",28.41,29.50,0,333.33,389.54,61.8,57.7,0.517,1404807.0,1404807.0,14717,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357215,811267.00
09/01/2019 13:00,2,2.078,ACTIVE,213.29,351.97,59.990,1567357205,"201051344000917","174011545737251",29.12,28.00,0,332.43,387.74,61.3,57.3,0.508,1421186.1,1421186.1,14765,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357216,811268.00
09/01/2019 13:00,2,2.166,ACTIVE,213.06,345.96,59.990,1567357205,"201051344000417","174011545737251",18.85,31.00,0,332.43,371.51,41.4,38.0,0.336,1115887.0,1115887.0,14759,0,0,0,L,1122011218,1,122.01,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357217,811269.00
09/01/2019 13:00,2,2.117,ACTIVE,213.29,352.57,59.980,1567357205,"201051344000685","174011545737251",28.90,28.80,0,330.93,388.34,62.0,58.0,0.544,1426830.9,1426830.9,14736,0,0,0,L,1122011218,1,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357218,811270.00
09/01/2019 13:00,2,2.180,ACTIVE,213.74,351.97,59.964,1567357205,"201051344000651","174011545737251",28.80,30.30,0,333.33,389.54,63.6,59.5,0.517,1422036.7,1422036.7,14724,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357219,811271.00
09/01/2019 13:00,2,2.137,ACTIVE,213.06,351.67,60.006,1567357205,"201051344000594","174011545737251",28.55,31.50,0,331.83,387.44,61.8,57.7,0.521,1431134.9,1431134.9,14731,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357220,811272.00
09/01/2019 13:00,2,2.102,ACTIVE,213.74,353.17,59.985,1567357205,"201051344000469","174011545737251",29.16,27.80,0,332.13,388.34,62.1,58.0,0.526,1411784.0,1411784.0,14746,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357220,811273.00
09/01/2019 13:00,2,2.225,ACTIVE,213.51,353.77,59.985,1567357205,"201051344000585","174011545737251",29.06,28.50,0,317.40,390.14,65.5,61.3,0.548,1438862.6,1438862.6,14715,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357221,811274.00
09/01/2019 13:00,2,2.125,ACTIVE,214.19,355.28,59.985,1567357205,"201051344000853","174011545737251",28.55,30.30,0,335.74,388.94,61.5,57.5,0.513,1434360.7,1434360.7,14735,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357222,811275.00
09/01/2019 13:00,2,2.080,ACTIVE,213.06,351.97,59.969,1567357205,"201051344001145","174011545737251",29.04,28.00,0,332.13,387.74,61.2,57.1,0.508,1436061.3,1436061.3,14756,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357223,811276.00
09/01/2019 13:00,2,2.150,ACTIVE,213.29,352.87,59.980,1567357205,"201051344000438","174011545737251",29.06,29.00,0,331.83,390.14,63.3,59.2,0.530,1429678.3,1429678.3,14728,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357224,811277.00
09/01/2019 13:00,2,2.195,ACTIVE,213.06,351.67,59.985,1567357205,"201051344001135","174011545737251",28.86,28.30,0,332.13,388.94,64.2,60.0,0.517,1417839.5,1417839.5,14705,0,0,0,L,1122011218,1,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357225,811278.00
09/01/2019 13:00,2,2.129,ACTIVE,213.51,352.27,59.985,1567357205,"201051344000983","174011545737251",28.88,29.50,0,333.03,388.94,62.3,58.2,0.517,1432795.6,1432795.6,14723,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357226,811279.00
09/01/2019 13:00,2,2.152,ACTIVE,213.51,352.27,60.022,1567357205,"201051344001203","174011545737251",29.08,29.50,0,333.33,389.54,63.5,59.3,0.530,1426131.7,1426131.7,14743,0,0,0,L,1122011218,1,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357227,811280.00
09/01/2019 13:00,2,2.105,ACTIVE,212.83,350.47,59.990,1567357205,"201051344001230","174011545737251",28.51,29.00,0,330.03,385.93,60.8,56.8,0.513,1419716.4,1419716.4,14780,0,0,0,L,1122011218,1,122.01,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357228,811281.00
09/01/2019 13:00,2,2.166,ACTIVE,212.61,351.37,60.012,1567357205,"201051344000646","174011545737251",28.80,32.20,0,331.53,387.44,63.2,59.1,0.526,1413998.2,1413998.2,14739,0,0,0,L,1122011218,1,122.01,121.10,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357229,811282.00
09/01/2019 13:00,2,2.113,ACTIVE,213.51,351.67,59.996,1567357205,"201051344000867","174011545737251",28.92,33.30,0,332.43,385.63,61.9,57.9,0.482,1409752.4,1409752.4,14752,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357230,811283.00
09/01/2019 13:00,2,2.102,ACTIVE,213.51,354.07,59.985,1567357205,"201051344000633","174011545737251",28.67,32.60,0,333.03,386.53,61.0,57.0,0.491,1406091.7,1406091.7,14761,0,0,0,L,1122011218,1,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357231,811284.00
09/01/2019 13:00,2,2.184,ACTIVE,212.61,351.37,59.980,1567357205,"201051344000955","174011545737251",28.69,29.80,0,330.63,387.14,63.5,59.3,0.530,1434855.1,1434855.1,14742,0,0,0,L,1122011218,1,121.55,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357232,811285.00
09/01/2019 13:00,2,2.041,ACTIVE,213.51,351.97,59.996,1567357205,"201051344000648","174011545737251",28.98,28.00,0,332.73,388.04,60.0,56.0,0.504,1419163.7,1419163.7,14727,0,0,0,L,1122011218,1,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357233,811286.00
09/01/2019 13:00,2,2.080,ACTIVE,213.96,352.87,59.990,1567357205,"201051344000645","174011545737251",28.67,28.00,0,332.43,388.04,60.4,56.4,0.499,1425257.7,1425257.7,14730,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357233,811287.00
09/01/2019 13:00,2,2.068,ACTIVE,213.51,354.07,59.980,1567357205,"201051344000569","174011545737251",29.20,28.30,0,332.73,389.24,61.2,57.2,0.517,1443017.3,1443017.3,14724,0,0,0,L,1122011218,1,121.10,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357234,811288.00
09/01/2019 13:00,2,2.119,ACTIVE,213.51,357.08,59.990,1567357205,"179051228000119","174011545737251",29.28,30.50,0,333.93,394.95,62.9,58.8,0.530,228299.7,228299.7,14845,0,0,0,L,46974696,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567357235,811289.00
09/01/2019 13:15,2,3.055,ACTIVE,216.00,349.26,59.985,1567358105,"201051344000579","174011545737251",29.30,32.40,0,317.70,390.14,90.7,85.6,0.424,1444737.0,1444737.0,14736,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358106,811290.00
09/01/2019 13:15,2,3.180,ACTIVE,215.77,346.56,59.980,1567358105,"201051344001025","174011545737251",29.12,31.50,0,319.81,388.64,93.8,88.6,0.420,1430899.6,1430899.6,14723,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358107,811291.00
09/01/2019 13:15,2,3.014,ACTIVE,215.77,347.46,59.985,1567358105,"201051344001093","174011545737251",29.50,27.30,0,319.21,388.64,90.0,85.0,0.415,1411660.2,1411660.2,14765,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358108,811292.00
09/01/2019 13:15,2,3.025,ACTIVE,216.00,346.86,59.980,1567358105,"201051344000458","174011545737251",29.04,32.80,0,319.51,388.94,89.1,84.0,0.411,1424624.0,1424624.0,14724,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358109,811293.00
09/01/2019 13:15,2,3.127,ACTIVE,215.32,346.56,59.959,1567358105,"201051344000890","174011545737251",29.10,32.20,0,318.91,388.64,92.2,87.0,0.420,1427116.9,1427116.9,14735,0,0,0,L,1122011218,1,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358110,811294.00
09/01/2019 13:15,2,0.109,ACTIVE,215.77,302.68,59.985,1567358105,"201051344000988","174011545737251",22.70,25.00,0,298.17,319.21,2.5,0.5,0.000,1072839.7,1072839.7,14711,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358111,811295.00
09/01/2019 13:15,2,3.111,ACTIVE,216.00,347.46,59.985,1567358105,"201051344000582","174011545737251",28.94,26.80,0,318.91,390.14,91.2,86.1,0.429,1403684.1,1403684.1,14722,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358112,811296.00
09/01/2019 13:15,2,3.111,ACTIVE,215.54,347.16,59.980,1567358105,"201051344000868","174011545737251",29.06,26.50,0,318.91,389.84,91.6,86.5,0.415,1411998.2,1411998.2,14723,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358113,811297.00
09/01/2019 13:15,2,3.043,ACTIVE,216.22,348.66,59.980,1567358105,"201051344000576","174011545737251",28.96,29.80,0,333.33,389.24,89.3,84.3,0.415,1427214.7,1427214.7,14755,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358114,811298.00
09/01/2019 13:15,2,3.127,ACTIVE,216.22,347.16,59.980,1567358105,"201051344001158","174011545737251",28.82,30.00,0,319.21,390.14,91.3,86.2,0.429,1404824.0,1404824.0,14718,0,0,0,L,1122011218,1,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358115,811299.00
09/01/2019 13:15,2,3.137,ACTIVE,215.77,346.86,59.980,1567358105,"201051344000917","174011545737251",28.86,28.50,0,319.81,389.24,91.8,86.7,0.429,1421203.1,1421203.1,14766,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358116,811300.00
09/01/2019 13:15,2,3.145,ACTIVE,215.32,351.97,59.985,1567358105,"201051344000417","174011545737251",19.14,30.80,0,330.63,375.41,61.0,57.0,0.504,1115898.2,1115898.2,14760,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358117,811301.00
09/01/2019 13:15,2,3.164,ACTIVE,215.32,347.46,59.985,1567358105,"201051344000685","174011545737251",29.02,28.30,0,317.70,389.24,93.0,87.9,0.455,1426848.1,1426848.1,14737,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358118,811302.00
09/01/2019 13:15,2,3.260,ACTIVE,216.00,347.46,59.980,1567358105,"201051344000651","174011545737251",28.86,30.30,0,318.30,388.64,95.2,90.0,0.433,1422054.3,1422054.3,14725,0,0,0,L,1122011218,1,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358119,811303.00
09/01/2019 13:15,2,3.164,ACTIVE,215.09,346.86,59.985,1567358105,"201051344000594","174011545737251",28.94,31.50,0,318.00,389.54,92.8,87.6,0.429,1431152.0,1431152.0,14732,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358120,811304.00
09/01/2019 13:15,2,3.166,ACTIVE,216.22,348.36,59.964,1567358105,"201051344000469","174011545737251",29.10,28.30,0,313.50,390.14,93.3,88.1,0.438,1411801.1,1411801.1,14747,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358121,811305.00
09/01/2019 13:15,2,3.314,ACTIVE,216.22,348.36,59.985,1567358105,"201051344000585","174011545737251",29.18,29.00,0,320.11,389.54,98.0,92.7,0.460,1438880.8,1438880.8,14716,0,0,0,L,1122011218,1,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358121,811306.00
09/01/2019 13:15,2,3.156,ACTIVE,216.90,349.26,60.017,1567358105,"201051344000853","174011545737251",29.12,31.00,0,319.51,391.04,93.2,88.0,0.424,1434377.8,1434377.8,14736,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358122,811307.00
09/01/2019 13:15,2,3.148,ACTIVE,215.54,347.16,59.985,1567358105,"201051344001145","174011545737251",29.28,28.00,0,319.51,389.24,93.5,88.3,0.429,1436078.4,1436078.4,14757,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358123,811308.00
09/01/2019 13:15,2,3.244,ACTIVE,215.77,347.76,59.985,1567358105,"201051344000438","174011545737251",29.12,29.50,0,318.91,389.84,95.7,90.5,0.446,1429695.9,1429695.9,14729,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358125,811309.00
09/01/2019 13:15,2,3.252,ACTIVE,215.77,346.86,59.996,1567358105,"201051344001135","174011545737251",29.34,29.00,0,319.81,388.64,96.7,91.4,0.438,1417857.4,1417857.4,14706,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358125,811310.00
09/01/2019 13:15,2,3.203,ACTIVE,216.22,348.66,59.996,1567358105,"201051344000983","174011545737251",29.14,31.00,0,320.71,389.84,94.6,89.4,0.438,1432812.9,1432812.9,14724,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358126,811311.00
