ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 13:15,2,3.271,ACTIVE,216.00,347.16,60.001,1567358105,"201051344001203","174011545737251",29.28,30.50,0,318.00,389.24,97.0,91.7,0.446,1426149.4,1426149.4,14744,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358127,811312.00
09/01/2019 13:15,2,3.174,ACTIVE,215.32,345.96,59.990,1567358105,"201051344001230","174011545737251",29.30,29.30,0,317.10,386.83,94.2,89.0,0.442,1419733.5,1419733.5,14781,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358128,811313.00
09/01/2019 13:15,2,3.301,ACTIVE,215.09,346.56,59.985,1567358105,"201051344000646","174011545737251",29.00,33.30,0,317.70,391.34,97.0,91.7,0.451,1414015.8,1414015.8,14740,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358129,811314.00
09/01/2019 13:15,2,3.209,ACTIVE,216.00,347.16,59.990,1567358105,"201051344000867","174011545737251",29.36,32.80,0,321.31,390.74,95.5,90.2,0.415,1409769.7,1409769.7,14753,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358130,811315.00
09/01/2019 13:15,2,3.223,ACTIVE,216.00,348.66,59.959,1567358105,"201051344000633","174011545737251",29.06,33.30,0,319.51,388.34,94.9,89.7,0.424,1406108.8,1406108.8,14762,0,0,0,L,1122011218,1,123.14,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358131,811316.00
09/01/2019 13:15,2,3.326,ACTIVE,215.09,347.46,59.996,1567358105,"201051344000955","174011545737251",29.06,30.80,0,317.10,391.94,97.9,92.6,0.464,1434872.9,1434872.9,14743,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358132,811317.00
09/01/2019 13:15,2,3.195,ACTIVE,216.22,347.76,59.996,1567358105,"201051344000648","174011545737251",29.06,28.00,0,332.13,390.14,94.2,89.0,0.442,1419180.5,1419180.5,14728,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358133,811318.00
09/01/2019 13:15,2,3.287,ACTIVE,216.45,349.26,59.990,1567358105,"201051344000645","174011545737251",28.67,28.30,0,317.70,390.14,95.4,90.2,0.442,1425274.7,1425274.7,14731,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358134,811319.00
09/01/2019 13:15,2,3.281,ACTIVE,216.22,349.26,59.985,1567358105,"201051344000569","174011545737251",29.22,28.50,0,320.41,391.34,97.2,91.9,0.455,1443034.5,1443034.5,14725,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358135,811320.00
09/01/2019 13:15,2,3.314,ACTIVE,216.22,353.17,59.990,1567358105,"179051228000119","174011545737251",29.46,31.30,0,318.91,396.75,98.9,93.5,0.473,228317.3,228317.3,14846,0,0,0,L,46974696,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567358136,811321.00
09/01/2019 13:30,2,2.998,ACTIVE,215.77,347.76,59.980,1567359005,"201051344000579","174011545737251",28.47,34.50,0,334.24,377.22,86.5,81.5,0.402,1444759.5,1444759.5,14737,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359006,811322.00
09/01/2019 13:30,2,3.033,ACTIVE,215.54,345.06,59.975,1567359005,"201051344001025","174011545737251",29.04,33.50,0,333.63,377.52,89.2,84.2,0.398,1430922.7,1430922.7,14724,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359007,811323.00
09/01/2019 13:30,2,2.934,ACTIVE,215.77,346.86,59.964,1567359005,"201051344001093","174011545737251",28.88,29.00,0,333.03,377.82,85.8,80.9,0.389,1411682.5,1411682.5,14766,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359008,811324.00
09/01/2019 13:30,2,2.943,ACTIVE,215.77,345.66,59.980,1567359005,"201051344000458","174011545737251",28.31,34.30,0,332.43,377.22,84.5,79.6,0.407,1424646.0,1424646.0,14725,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359009,811325.00
09/01/2019 13:30,2,3.039,ACTIVE,214.87,345.06,59.975,1567359005,"201051344000890","174011545737251",28.53,33.80,0,332.43,377.82,87.8,82.8,0.398,1427139.6,1427139.6,14736,0,0,0,L,1122011218,1,123.59,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359010,811326.00
09/01/2019 13:30,2,0.107,ACTIVE,215.77,302.37,59.969,1567359005,"201051344000988","174011545737251",22.36,25.50,0,298.47,305.08,2.5,0.5,0.000,1072839.9,1072839.9,14712,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359011,811327.00
09/01/2019 13:30,2,2.955,ACTIVE,216.00,346.56,59.975,1567359005,"201051344000582","174011545737251",28.80,28.80,0,333.63,378.12,86.2,81.3,0.407,1403706.5,1403706.5,14723,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359012,811328.00
09/01/2019 13:30,2,2.971,ACTIVE,215.32,345.96,59.969,1567359005,"201051344000868","174011545737251",28.63,28.50,0,333.33,378.12,86.1,81.2,0.393,1412020.6,1412020.6,14724,0,0,0,L,1122011218,1,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359013,811329.00
09/01/2019 13:30,2,2.867,ACTIVE,216.00,348.06,59.964,1567359005,"201051344000576","174011545737251",28.77,32.40,0,333.63,376.62,83.6,78.8,0.380,1427236.5,1427236.5,14756,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359014,811330.00
09/01/2019 13:30,2,2.934,ACTIVE,215.77,346.86,59.980,1567359005,"201051344001158","174011545737251",28.67,31.50,0,334.24,377.82,85.2,80.3,0.402,1404846.2,1404846.2,14719,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359015,811331.00
09/01/2019 13:30,2,2.916,ACTIVE,215.54,346.56,59.985,1567359005,"201051344000917","174011545737251",28.96,30.80,0,333.03,377.52,85.5,80.6,0.398,1421225.3,1421225.3,14767,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359016,811332.00
09/01/2019 13:30,2,3.035,ACTIVE,215.32,351.37,59.964,1567359005,"201051344000417","174011545737251",18.45,31.30,0,332.13,386.83,56.8,52.8,0.477,1115912.8,1115912.8,14761,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359017,811333.00
09/01/2019 13:30,2,2.977,ACTIVE,215.32,346.26,59.964,1567359005,"201051344000685","174011545737251",28.61,30.50,0,333.63,378.12,86.3,81.4,0.420,1426870.6,1426870.6,14738,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359018,811334.00
09/01/2019 13:30,2,3.012,ACTIVE,216.00,347.16,59.964,1567359005,"201051344000651","174011545737251",28.86,32.20,0,333.63,379.32,88.1,83.1,0.389,1422077.2,1422077.2,14726,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359019,811335.00
09/01/2019 13:30,2,2.949,ACTIVE,215.09,346.26,59.964,1567359005,"201051344000594","174011545737251",28.67,33.30,0,333.33,378.72,85.7,80.8,0.398,1431174.3,1431174.3,14733,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359019,811336.00
09/01/2019 13:30,2,2.904,ACTIVE,216.00,346.86,59.980,1567359005,"201051344000469","174011545737251",29.10,30.50,0,333.33,377.22,85.6,80.7,0.402,1411823.6,1411823.6,14748,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359020,811337.00
09/01/2019 13:30,2,3.057,ACTIVE,215.77,347.16,59.975,1567359005,"201051344000585","174011545737251",29.08,30.30,0,333.93,378.72,90.1,85.0,0.420,1438904.2,1438904.2,14717,0,0,0,L,1122011218,1,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359021,811338.00
09/01/2019 13:30,2,2.951,ACTIVE,216.45,348.66,59.964,1567359005,"201051344000853","174011545737251",28.49,33.00,0,334.54,377.82,85.1,80.2,0.393,1434400.1,1434400.1,14737,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359022,811339.00
09/01/2019 13:30,2,2.938,ACTIVE,215.32,345.66,59.996,1567359005,"201051344001145","174011545737251",28.77,29.50,0,334.24,378.12,85.5,80.6,0.393,1436100.6,1436100.6,14758,0,0,0,L,1122011218,1,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359023,811340.00
09/01/2019 13:30,2,2.992,ACTIVE,215.54,346.86,59.975,1567359005,"201051344000438","174011545737251",28.94,30.80,0,334.24,379.02,87.7,82.7,0.411,1429718.7,1429718.7,14730,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359024,811341.00
09/01/2019 13:30,2,3.039,ACTIVE,215.54,345.66,59.964,1567359005,"201051344001135","174011545737251",28.78,30.80,0,333.03,378.12,88.6,83.6,0.402,1417880.3,1417880.3,14707,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359025,811342.00
09/01/2019 13:30,2,2.932,ACTIVE,216.00,346.86,59.975,1567359005,"201051344000983","174011545737251",28.90,33.50,0,333.93,376.62,85.8,80.9,0.393,1432835.3,1432835.3,14725,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359026,811343.00
09/01/2019 13:30,2,3.014,ACTIVE,215.77,346.26,59.969,1567359005,"201051344001203","174011545737251",28.98,31.80,0,333.03,378.72,88.5,83.5,0.407,1426172.4,1426172.4,14745,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359027,811344.00
09/01/2019 13:30,2,2.943,ACTIVE,215.09,344.76,59.969,1567359005,"201051344001230","174011545737251",28.71,31.00,0,331.23,374.51,85.6,80.7,0.398,1419755.7,1419755.7,14782,0,0,0,L,1122011218,1,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359028,811345.00
09/01/2019 13:30,2,3.018,ACTIVE,214.87,345.36,59.964,1567359005,"201051344000646","174011545737251",28.73,35.60,0,332.13,378.12,87.8,82.8,0.415,1414038.6,1414038.6,14741,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359029,811346.00
09/01/2019 13:30,2,2.967,ACTIVE,215.54,346.26,59.969,1567359005,"201051344000867","174011545737251",28.57,33.80,0,333.93,376.92,85.9,81.0,0.384,1409792.0,1409792.0,14754,0,0,0,L,1122011218,1,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359030,811347.00
09/01/2019 13:30,2,2.922,ACTIVE,215.77,347.76,59.975,1567359005,"201051344000633","174011545737251",28.71,34.80,0,333.33,377.22,85.0,80.1,0.393,1406130.9,1406130.9,14763,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359031,811348.00
09/01/2019 13:30,2,2.994,ACTIVE,214.87,345.06,59.980,1567359005,"201051344000955","174011545737251",28.98,31.80,0,331.23,376.62,88.0,83.0,0.420,1434895.7,1434895.7,14744,0,0,0,L,1122011218,1,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359032,811349.00
09/01/2019 13:30,2,2.906,ACTIVE,216.00,346.26,59.975,1567359005,"201051344000648","174011545737251",28.29,30.00,0,333.93,376.92,83.4,78.5,0.393,1419202.2,1419202.2,14729,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359033,811350.00
09/01/2019 13:30,2,2.926,ACTIVE,216.00,346.26,59.980,1567359005,"201051344000645","174011545737251",28.37,30.30,0,333.03,377.22,84.1,79.2,0.393,1425296.7,1425296.7,14732,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359034,811351.00
09/01/2019 13:30,2,2.930,ACTIVE,215.77,346.86,59.964,1567359005,"201051344000569","174011545737251",28.75,30.50,0,333.93,377.52,85.4,80.5,0.402,1443056.7,1443056.7,14726,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359035,811352.00
09/01/2019 13:30,2,2.943,ACTIVE,216.00,351.67,59.975,1567359005,"179051228000119","174011545737251",29.14,33.00,0,336.94,380.22,86.9,82.0,0.411,228340.0,228340.0,14847,0,0,0,L,46974696,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359036,811353.00
09/01/2019 13:45,2,2.881,ACTIVE,215.09,346.86,59.964,1567359905,"201051344000579","174011545737251",28.92,34.50,0,334.54,391.34,84.4,79.6,0.393,1444781.3,1444781.3,14738,0,0,0,L,1122011218,1,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359906,811354.00
09/01/2019 13:45,2,2.949,ACTIVE,215.09,345.36,60.017,1567359905,"201051344001025","174011545737251",29.24,34.50,0,333.03,390.14,87.4,82.4,0.384,1430945.4,1430945.4,14725,0,0,0,L,1122011218,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359907,811355.00
09/01/2019 13:45,2,2.904,ACTIVE,215.09,346.26,59.996,1567359905,"201051344001093","174011545737251",28.78,30.00,0,333.33,391.64,84.7,79.8,0.389,1411704.3,1411704.3,14767,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359908,811356.00
09/01/2019 13:45,2,2.832,ACTIVE,214.87,345.96,59.990,1567359905,"201051344000458","174011545737251",28.82,34.30,0,317.70,391.94,82.7,77.9,0.384,1424667.4,1424667.4,14726,0,0,0,L,1122011218,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359909,811357.00
09/01/2019 13:45,2,2.951,ACTIVE,214.41,345.36,59.996,1567359905,"201051344000890","174011545737251",28.78,34.30,0,332.13,393.75,86.1,81.2,0.393,1427161.8,1427161.8,14737,0,0,0,L,1122011218,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359910,811358.00
09/01/2019 13:45,2,0.105,ACTIVE,215.09,301.77,59.975,1567359905,"201051344000988","174011545737251",22.46,25.50,0,298.17,307.18,2.4,0.4,0.000,1072840.0,1072840.0,14713,0,0,0,L,1122011218,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359910,811359.00
09/01/2019 13:45,2,2.906,ACTIVE,215.32,346.56,60.001,1567359905,"201051344000582","174011545737251",28.75,30.00,0,333.63,393.45,84.6,79.7,0.402,1403728.4,1403728.4,14724,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359911,811360.00
09/01/2019 13:45,2,2.900,ACTIVE,214.41,345.96,60.006,1567359905,"201051344000868","174011545737251",28.82,29.30,0,333.63,390.74,84.7,79.8,0.393,1412042.4,1412042.4,14725,0,0,0,L,1122011218,1,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359912,811361.00
09/01/2019 13:45,2,2.820,ACTIVE,215.32,347.46,59.996,1567359905,"201051344000576","174011545737251",28.80,32.00,0,320.41,394.65,82.2,77.5,0.376,1427257.7,1427257.7,14757,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359913,811362.00
09/01/2019 13:45,2,2.885,ACTIVE,215.09,346.86,59.990,1567359905,"201051344001158","174011545737251",28.67,31.80,0,319.81,390.74,83.8,78.9,0.393,1404867.7,1404867.7,14720,0,0,0,L,1122011218,1,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359914,811363.00
09/01/2019 13:45,2,2.928,ACTIVE,215.09,346.56,59.996,1567359905,"201051344000917","174011545737251",28.61,31.30,0,331.83,392.55,84.9,80.0,0.402,1421247.1,1421247.1,14768,0,0,0,L,1122011218,1,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359915,811364.00
09/01/2019 13:45,2,2.992,ACTIVE,214.87,350.47,60.001,1567359905,"201051344000417","174011545737251",18.45,31.50,0,319.51,388.94,55.9,52.1,0.468,1115927.0,1115927.0,14762,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359916,811365.00
09/01/2019 13:45,2,2.934,ACTIVE,214.64,345.66,60.001,1567359905,"201051344000685","174011545737251",28.63,30.50,0,332.73,391.64,85.0,80.2,0.415,1426892.5,1426892.5,14739,0,0,0,L,1122011218,1,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359917,811366.00
09/01/2019 13:45,2,2.951,ACTIVE,215.32,346.26,59.985,1567359905,"201051344000651","174011545737251",28.96,32.40,0,332.43,390.44,86.5,81.6,0.389,1422099.6,1422099.6,14727,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359918,811367.00
09/01/2019 13:45,2,2.889,ACTIVE,214.41,345.66,59.980,1567359905,"201051344000594","174011545737251",28.63,34.80,0,332.73,390.14,83.7,78.9,0.393,1431195.9,1431195.9,14734,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359919,811368.00
09/01/2019 13:45,2,2.875,ACTIVE,215.32,346.26,59.980,1567359905,"201051344000469","174011545737251",28.92,30.30,0,333.33,391.04,84.2,79.4,0.398,1411845.3,1411845.3,14749,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359920,811369.00
09/01/2019 13:45,2,3.027,ACTIVE,215.32,346.86,60.028,1567359905,"201051344000585","174011545737251",28.94,31.00,0,333.03,391.04,88.8,83.8,0.415,1438927.0,1438927.0,14718,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359921,811370.00
09/01/2019 13:45,2,2.869,ACTIVE,215.77,348.36,59.996,1567359905,"201051344000853","174011545737251",28.82,32.60,0,334.54,394.05,83.8,78.9,0.389,1434421.7,1434421.7,14738,0,0,0,L,1122011218,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359922,811371.00
09/01/2019 13:45,2,2.910,ACTIVE,214.64,345.96,59.985,1567359905,"201051344001145","174011545737251",28.78,30.30,0,333.03,391.64,84.9,80.0,0.393,1436122.5,1436122.5,14759,0,0,0,L,1122011218,1,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359923,811372.00
09/01/2019 13:45,2,2.955,ACTIVE,214.87,346.26,59.996,1567359905,"201051344000438","174011545737251",28.77,31.50,0,332.43,391.34,86.2,81.2,0.407,1429740.9,1429740.9,14731,0,0,0,L,1122011218,1,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359924,811373.00
09/01/2019 13:45,2,3.008,ACTIVE,214.87,344.76,60.028,1567359905,"201051344001135","174011545737251",28.61,31.30,0,332.73,390.44,87.2,82.2,0.398,1417902.7,1417902.7,14708,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359925,811374.00
09/01/2019 13:45,2,2.871,ACTIVE,215.09,346.56,59.990,1567359905,"201051344000983","174011545737251",29.16,33.80,0,333.03,391.34,84.9,80.0,0.389,1432857.0,1432857.0,14726,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359926,811375.00
09/01/2019 13:45,2,2.986,ACTIVE,215.09,345.36,59.996,1567359905,"201051344001203","174011545737251",28.98,32.60,0,333.03,391.64,87.7,82.7,0.411,1426194.8,1426194.8,14746,0,0,0,L,1122011218,1,123.59,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359927,811376.00
09/01/2019 13:45,2,2.912,ACTIVE,214.41,345.36,59.985,1567359905,"201051344001230","174011545737251",29.00,31.30,0,330.03,393.15,85.6,80.7,0.407,1419777.5,1419777.5,14783,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359928,811377.00
09/01/2019 13:45,2,2.975,ACTIVE,214.19,344.45,60.001,1567359905,"201051344000646","174011545737251",28.94,36.00,0,330.03,392.55,87.3,82.3,0.398,1414060.8,1414060.8,14742,0,0,0,L,1122011218,1,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359929,811378.00
09/01/2019 13:45,2,2.916,ACTIVE,215.09,345.66,59.969,1567359905,"201051344000867","174011545737251",28.96,33.80,0,332.73,389.54,85.5,80.6,0.384,1409813.8,1409813.8,14755,0,0,0,L,1122011218,1,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359929,811379.00
09/01/2019 13:45,2,2.904,ACTIVE,215.32,348.66,59.996,1567359905,"201051344000633","174011545737251",28.82,34.30,0,319.81,391.34,84.8,79.9,0.407,1406152.4,1406152.4,14764,0,0,0,L,1122011218,1,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359930,811380.00
09/01/2019 13:45,2,3.033,ACTIVE,214.41,345.36,59.990,1567359905,"201051344000955","174011545737251",28.65,32.00,0,332.13,391.34,88.1,83.1,0.420,1434918.0,1434918.0,14745,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359931,811381.00
09/01/2019 13:45,2,2.889,ACTIVE,215.32,345.96,59.985,1567359905,"201051344000648","174011545737251",28.71,30.00,0,319.21,390.44,83.9,79.1,0.402,1419223.3,1419223.3,14730,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359932,811382.00
09/01/2019 13:45,2,2.934,ACTIVE,215.77,349.26,59.985,1567359905,"201051344000645","174011545737251",28.73,30.30,0,319.81,394.65,85.3,80.4,0.389,1425317.9,1425317.9,14733,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359933,811383.00
09/01/2019 13:45,2,2.949,ACTIVE,215.54,348.36,59.985,1567359905,"201051344000569","174011545737251",29.22,30.50,0,334.24,391.04,87.3,82.3,0.411,1443078.3,1443078.3,14727,0,0,0,L,1122011218,1,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359934,811384.00
09/01/2019 13:45,2,3.043,ACTIVE,215.54,352.57,60.006,1567359905,"179051228000119","174011545737251",29.08,33.50,0,335.74,394.95,89.7,84.7,0.424,228362.0,228362.0,14848,0,0,0,L,46974696,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567359935,811385.00
09/01/2019 14:00,2,2.102,ACTIVE,214.19,353.77,59.985,1567360805,"201051344000579","174011545737251",28.55,33.00,0,316.20,411.18,60.9,56.8,0.504,1444800.0,1444800.0,14739,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360806,811386.00
09/01/2019 14:00,2,2.150,ACTIVE,214.19,352.57,59.990,1567360805,"201051344001025","174011545737251",28.80,32.80,0,319.21,410.88,62.8,58.7,0.513,1430964.8,1430964.8,14726,0,0,0,L,1122011218,1,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360807,811387.00
09/01/2019 14:00,2,2.074,ACTIVE,214.64,353.77,59.996,1567360805,"201051344001093","174011545737251",28.57,29.00,0,319.21,415.39,60.0,56.0,0.495,1411723.0,1411723.0,14768,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360808,811388.00
09/01/2019 14:00,2,2.029,ACTIVE,214.19,352.87,59.980,1567360805,"201051344000458","174011545737251",28.57,31.80,0,318.30,411.48,58.8,54.8,0.513,1424685.6,1424685.6,14727,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360809,811389.00
09/01/2019 14:00,2,2.119,ACTIVE,213.96,351.37,59.990,1567360805,"201051344000890","174011545737251",28.59,32.60,0,319.81,409.08,61.5,57.4,0.499,1427180.8,1427180.8,14738,0,0,0,L,1122011218,1,122.68,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360810,811390.00
09/01/2019 14:00,2,0.104,ACTIVE,214.19,304.78,59.990,1567360805,"201051344000988","174011545737251",22.19,25.50,0,297.57,316.80,2.4,0.3,0.000,1072840.0,1072840.0,14714,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360811,811391.00
09/01/2019 14:00,2,2.076,ACTIVE,214.87,354.07,59.990,1567360805,"201051344000582","174011545737251",28.35,28.30,0,318.00,415.39,59.6,55.6,0.499,1403747.0,1403747.0,14725,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360812,811392.00
09/01/2019 14:00,2,2.053,ACTIVE,213.96,351.67,59.985,1567360805,"201051344000868","174011545737251",28.80,27.00,0,317.10,414.49,59.9,55.9,0.486,1412061.1,1412061.1,14726,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360813,811393.00
09/01/2019 14:00,2,1.977,ACTIVE,214.87,353.47,59.985,1567360805,"201051344000576","174011545737251",28.77,30.50,0,319.21,411.78,57.6,53.7,0.468,1427275.8,1427275.8,14758,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360814,811394.00
09/01/2019 14:00,2,2.066,ACTIVE,214.41,352.87,59.990,1567360805,"201051344001158","174011545737251",28.15,30.30,0,316.80,410.28,59.0,55.0,0.495,1404886.1,1404886.1,14721,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360815,811395.00
09/01/2019 14:00,2,2.053,ACTIVE,214.41,352.87,60.017,1567360805,"201051344000917","174011545737251",28.43,29.50,0,321.31,410.58,59.1,55.1,0.491,1421265.7,1421265.7,14769,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360816,811396.00
09/01/2019 14:00,2,2.115,ACTIVE,214.19,347.16,59.985,1567360805,"201051344000417","174011545737251",18.45,31.30,0,319.51,388.34,39.5,36.2,0.323,1115939.1,1115939.1,14763,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360817,811397.00
09/01/2019 14:00,2,2.053,ACTIVE,214.19,351.97,60.022,1567360805,"201051344000685","174011545737251",28.51,29.50,0,316.50,408.18,59.3,55.3,0.521,1426911.1,1426911.1,14740,0,0,0,L,1122011218,1,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360818,811398.00
09/01/2019 14:00,2,2.090,ACTIVE,214.64,352.57,59.980,1567360805,"201051344000651","174011545737251",28.71,31.50,0,318.91,411.48,60.8,56.7,0.491,1422118.7,1422118.7,14728,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360819,811399.00
09/01/2019 14:00,2,2.031,ACTIVE,213.74,352.27,59.980,1567360805,"201051344000594","174011545737251",28.57,32.60,0,318.30,412.98,58.8,54.9,0.491,1431214.4,1431214.4,14735,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360819,811400.00
09/01/2019 14:00,2,2.041,ACTIVE,214.64,353.47,59.980,1567360805,"201051344000469","174011545737251",28.55,28.50,0,315.60,412.38,59.0,55.0,0.499,1411863.9,1411863.9,14750,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360820,811401.00
09/01/2019 14:00,2,2.160,ACTIVE,214.64,353.77,59.985,1567360805,"201051344000585","174011545737251",28.59,29.80,0,317.40,412.98,62.5,58.4,0.513,1438946.6,1438946.6,14719,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360821,811402.00
09/01/2019 14:00,2,2.014,ACTIVE,215.09,354.97,59.980,1567360805,"201051344000853","174011545737251",28.63,30.80,0,319.21,410.28,58.4,54.4,0.486,1434440.1,1434440.1,14739,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360822,811403.00
09/01/2019 14:00,2,2.020,ACTIVE,214.19,352.57,59.975,1567360805,"201051344001145","174011545737251",28.71,29.00,0,319.51,409.98,58.7,54.7,0.486,1436141.0,1436141.0,14760,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360823,811404.00
09/01/2019 14:00,2,2.039,ACTIVE,214.41,353.17,59.975,1567360805,"201051344000438","174011545737251",29.08,30.30,0,319.21,409.68,60.1,56.1,0.504,1429759.9,1429759.9,14732,0,0,0,L,1122011218,1,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360824,811405.00
09/01/2019 14:00,2,2.082,ACTIVE,214.41,352.27,59.975,1567360805,"201051344001135","174011545737251",28.92,29.80,0,319.21,410.88,61.0,56.9,0.495,1417921.9,1417921.9,14709,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360825,811406.00
09/01/2019 14:00,2,2.008,ACTIVE,214.41,352.87,59.969,1567360805,"201051344000983","174011545737251",28.86,31.50,0,318.91,411.78,58.7,54.7,0.477,1432875.5,1432875.5,14727,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360826,811407.00
09/01/2019 14:00,2,2.066,ACTIVE,214.64,351.37,59.980,1567360805,"201051344001203","174011545737251",28.82,31.80,0,318.30,413.89,60.4,56.3,0.495,1426213.9,1426213.9,14747,0,0,0,L,1122011218,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360827,811408.00
09/01/2019 14:00,2,1.986,ACTIVE,213.96,350.47,59.985,1567360805,"201051344001230","174011545737251",28.92,30.00,0,318.30,409.38,58.2,54.3,0.495,1419796.0,1419796.0,14784,0,0,0,L,1122011218,1,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360828,811409.00
09/01/2019 14:00,2,2.062,ACTIVE,213.74,350.77,60.012,1567360805,"201051344000646","174011545737251",28.65,34.00,0,318.00,408.48,59.9,55.9,0.482,1414079.7,1414079.7,14743,0,0,0,L,1122011218,1,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360829,811410.00
09/01/2019 14:00,2,2.014,ACTIVE,214.41,351.07,59.980,1567360805,"201051344000867","174011545737251",28.59,32.40,0,319.81,412.68,58.3,54.4,0.460,1409832.3,1409832.3,14756,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360830,811411.00
09/01/2019 14:00,2,1.971,ACTIVE,214.64,353.17,59.996,1567360805,"201051344000633","174011545737251",28.75,32.00,0,318.30,413.29,57.5,53.5,0.486,1406170.7,1406170.7,14765,0,0,0,L,1122011218,1,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360831,811412.00
09/01/2019 14:00,2,2.057,ACTIVE,213.96,350.77,59.969,1567360805,"201051344000955","174011545737251",28.77,30.50,0,318.00,405.77,60.0,56.0,0.499,1434937.0,1434937.0,14746,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360832,811413.00
09/01/2019 14:00,2,1.941,ACTIVE,214.64,351.97,59.948,1567360805,"201051344000648","174011545737251",28.51,28.80,0,319.51,412.98,56.1,52.2,0.473,1419241.2,1419241.2,14731,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360833,811414.00
09/01/2019 14:00,2,1.955,ACTIVE,214.64,352.87,59.975,1567360805,"201051344000645","174011545737251",28.43,28.80,0,319.81,412.08,56.3,52.4,0.468,1425336.0,1425336.0,14734,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360834,811415.00
09/01/2019 14:00,2,1.980,ACTIVE,214.64,352.57,59.990,1567360805,"201051344000569","174011545737251",28.59,28.50,0,318.61,413.29,57.4,53.5,0.477,1443096.7,1443096.7,14728,0,0,0,L,1122011218,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360835,811416.00
09/01/2019 14:00,2,2.012,ACTIVE,214.41,357.08,59.969,1567360805,"179051228000119","174011545737251",28.88,31.00,0,318.61,419.00,58.9,54.9,0.504,228380.7,228380.7,14849,0,0,0,L,46974696,1,122.01,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567360836,811417.00
09/01/2019 14:15,2,2.760,ACTIVE,215.77,346.86,59.985,1567361705,"201051344000579","174011545737251",28.69,33.00,0,333.63,390.14,80.2,75.4,0.367,1444814.6,1444814.6,14740,0,0,0,L,1122011218,1,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361706,811418.00
09/01/2019 14:15,2,2.850,ACTIVE,216.45,345.96,59.969,1567361705,"201051344001025","174011545737251",28.77,31.80,0,332.43,390.44,83.0,78.2,0.371,1430979.8,1430979.8,14727,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361707,811419.00
09/01/2019 14:15,2,2.752,ACTIVE,216.45,346.56,59.985,1567361705,"201051344001093","174011545737251",28.61,29.00,0,332.43,390.44,79.7,75.0,0.362,1411737.3,1411737.3,14769,0,0,0,L,1122011218,1,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361708,811420.00
09/01/2019 14:15,2,2.676,ACTIVE,215.77,357.68,59.980,1567361705,"201051344000458","174011545737251",28.82,30.50,0,333.03,390.74,78.1,73.5,0.667,1424699.7,1424699.7,14728,0,0,0,L,1122011218,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361709,811421.00
09/01/2019 14:15,2,2.805,ACTIVE,215.77,345.06,59.985,1567361705,"201051344000890","174011545737251",28.71,32.80,0,330.03,389.54,81.6,76.8,0.371,1427195.6,1427195.6,14739,0,0,0,L,1122011218,1,123.81,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361710,811422.00
09/01/2019 14:15,2,0.107,ACTIVE,215.77,302.37,59.990,1567361705,"201051344000988","174011545737251",22.42,25.50,0,298.47,320.41,2.5,0.4,0.000,1072840.1,1072840.1,14715,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361711,811423.00
09/01/2019 14:15,2,2.734,ACTIVE,216.90,346.56,59.990,1567361705,"201051344000582","174011545737251",28.84,28.80,0,332.43,391.34,80.0,75.3,0.371,1403761.4,1403761.4,14726,0,0,0,L,1122011218,1,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361712,811424.00
09/01/2019 14:15,2,2.719,ACTIVE,215.32,346.56,59.996,1567361705,"201051344000868","174011545737251",28.94,27.80,0,331.53,390.14,79.7,75.0,0.362,1412075.5,1412075.5,14727,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361713,811425.00
09/01/2019 14:15,2,2.637,ACTIVE,216.22,357.98,59.985,1567361705,"201051344000576","174011545737251",28.96,30.00,0,334.24,389.84,77.4,72.7,0.636,1427289.7,1427289.7,14759,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361714,811426.00
09/01/2019 14:15,2,2.705,ACTIVE,216.00,346.86,59.996,1567361705,"201051344001158","174011545737251",28.78,30.50,0,333.33,390.74,78.8,74.2,0.362,1404900.4,1404900.4,14722,0,0,0,L,1122011218,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361715,811427.00
09/01/2019 14:15,2,2.703,ACTIVE,216.45,346.26,59.964,1567361705,"201051344000917","174011545737251",29.12,29.80,0,330.03,389.54,79.8,75.0,0.371,1421280.0,1421280.0,14770,0,0,0,L,1122011218,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361715,811428.00
09/01/2019 14:15,2,2.795,ACTIVE,216.22,350.77,60.022,1567361705,"201051344000417","174011545737251",18.65,31.00,0,332.13,373.01,52.9,49.1,0.446,1115948.6,1115948.6,14764,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361716,811429.00
09/01/2019 14:15,2,2.736,ACTIVE,216.00,345.96,60.017,1567361705,"201051344000685","174011545737251",28.92,30.00,0,332.13,389.84,80.2,75.5,0.389,1426925.6,1426925.6,14741,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361717,811430.00
09/01/2019 14:15,2,2.799,ACTIVE,216.67,346.56,59.990,1567361705,"201051344000651","174011545737251",28.86,31.00,0,332.73,389.84,81.8,77.0,0.367,1422133.5,1422133.5,14729,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361719,811431.00
09/01/2019 14:15,2,2.713,ACTIVE,215.09,346.26,59.990,1567361705,"201051344000594","174011545737251",28.84,33.00,0,330.93,389.54,79.3,74.6,0.371,1431228.8,1431228.8,14736,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361719,811432.00
09/01/2019 14:15,2,2.705,ACTIVE,216.00,346.86,59.969,1567361705,"201051344000469","174011545737251",29.04,29.00,0,332.43,390.74,79.6,74.9,0.376,1411878.3,1411878.3,14751,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361720,811433.00
09/01/2019 14:15,2,2.832,ACTIVE,216.67,347.46,59.959,1567361705,"201051344000585","174011545737251",29.22,30.00,0,331.83,390.14,83.9,79.1,0.384,1438961.9,1438961.9,14720,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361721,811434.00
09/01/2019 14:15,2,2.684,ACTIVE,216.45,347.76,59.990,1567361705,"201051344000853","174011545737251",29.10,30.50,0,335.14,391.64,79.2,74.5,0.362,1434454.4,1434454.4,14740,0,0,0,L,1122011218,1,123.36,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361722,811435.00
09/01/2019 14:15,2,2.736,ACTIVE,216.22,346.86,60.001,1567361705,"201051344001145","174011545737251",28.82,29.00,0,332.13,389.84,79.9,75.2,0.367,1436155.4,1436155.4,14761,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361723,811436.00
09/01/2019 14:15,2,2.744,ACTIVE,216.45,347.16,59.975,1567361705,"201051344000438","174011545737251",29.28,30.50,0,331.83,390.44,81.4,76.6,0.376,1429774.6,1429774.6,14733,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361724,811437.00
09/01/2019 14:15,2,2.791,ACTIVE,216.22,345.06,59.990,1567361705,"201051344001135","174011545737251",29.12,30.50,0,332.13,391.04,82.3,77.5,0.358,1417936.9,1417936.9,14710,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361725,811438.00
09/01/2019 14:15,2,2.713,ACTIVE,215.77,346.56,59.990,1567361705,"201051344000983","174011545737251",29.04,32.00,0,333.33,389.84,79.8,75.1,0.362,1432890.1,1432890.1,14728,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361726,811439.00
09/01/2019 14:15,2,2.805,ACTIVE,216.67,345.36,60.001,1567361705,"201051344001203","174011545737251",28.94,31.80,0,332.43,389.54,82.2,77.4,0.376,1426228.9,1426228.9,14748,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361727,811440.00
09/01/2019 14:15,2,2.713,ACTIVE,215.77,345.06,60.001,1567361705,"201051344001230","174011545737251",29.04,30.00,0,329.43,388.34,79.8,75.1,0.371,1419810.4,1419810.4,14785,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361728,811441.00
09/01/2019 14:15,2,2.797,ACTIVE,215.54,345.36,59.990,1567361705,"201051344000646","174011545737251",28.82,34.00,0,331.23,388.34,81.6,76.9,0.367,1414094.6,1414094.6,14744,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361729,811442.00
09/01/2019 14:15,2,2.746,ACTIVE,215.54,345.96,60.012,1567361705,"201051344000867","174011545737251",28.67,32.80,0,332.73,389.84,79.8,75.1,0.358,1409846.8,1409846.8,14757,0,0,0,L,1122011218,1,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361730,811443.00
09/01/2019 14:15,2,2.691,ACTIVE,215.77,348.06,60.001,1567361705,"201051344000633","174011545737251",29.00,31.00,0,332.43,390.74,79.0,74.4,0.367,1406185.0,1406185.0,14766,0,0,0,L,1122011218,1,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361731,811444.00
09/01/2019 14:15,2,2.789,ACTIVE,215.77,345.36,60.012,1567361705,"201051344000955","174011545737251",28.98,30.80,0,330.63,390.14,81.9,77.1,0.376,1434951.9,1434951.9,14747,0,0,0,L,1122011218,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361732,811445.00
09/01/2019 14:15,2,2.652,ACTIVE,216.00,357.68,60.001,1567361705,"201051344000648","174011545737251",28.86,28.50,0,333.93,390.44,77.5,72.9,0.654,1419255.3,1419255.3,14732,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361732,811446.00
09/01/2019 14:15,2,2.721,ACTIVE,216.22,358.58,60.012,1567361705,"201051344000645","174011545737251",28.43,28.50,0,333.63,390.44,78.3,73.6,0.650,1425350.2,1425350.2,14735,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361733,811447.00
09/01/2019 14:15,2,2.713,ACTIVE,216.00,347.76,59.985,1567361705,"201051344000569","174011545737251",29.06,29.00,0,333.63,391.04,79.8,75.1,0.376,1443111.1,1443111.1,14729,0,0,0,L,1122011218,1,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361734,811448.00
09/01/2019 14:15,2,2.754,ACTIVE,216.00,351.67,60.001,1567361705,"179051228000119","174011545737251",29.20,31.80,0,333.63,397.05,81.5,76.7,0.380,228395.5,228395.5,14850,0,0,0,L,46974696,1,122.91,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567361735,811449.00
09/01/2019 14:30,2,3.250,ACTIVE,215.77,347.16,59.964,1567362605,"201051344000579","174011545737251",28.63,35.00,0,318.30,390.14,94.2,89.0,0.438,1444835.0,1444835.0,14741,0,0,0,L,1122011218,1,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362606,811450.00
09/01/2019 14:30,2,3.359,ACTIVE,215.09,346.86,60.006,1567362605,"201051344001025","174011545737251",28.71,32.60,0,318.91,389.84,97.7,92.4,0.446,1431001.0,1431001.0,14728,0,0,0,L,1122011218,1,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362607,811451.00
09/01/2019 14:30,2,3.219,ACTIVE,215.32,348.06,60.022,1567362605,"201051344001093","174011545737251",28.94,30.00,0,318.91,389.54,94.4,89.2,0.438,1411757.7,1411757.7,14770,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362608,811452.00
09/01/2019 14:30,2,3.201,ACTIVE,215.77,347.76,59.996,1567362605,"201051344000458","174011545737251",28.63,33.50,0,331.83,391.34,92.8,87.6,0.442,1424719.8,1424719.8,14729,0,0,0,L,1122011218,1,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362609,811453.00
