ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 14:30,2,3.297,ACTIVE,214.64,346.56,60.001,1567362605,"201051344000890","174011545737251",28.71,34.50,0,321.01,388.94,95.9,90.6,0.429,1427216.3,1427216.3,14740,0,0,0,L,1122011218,1,123.36,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362610,811454.00
09/01/2019 14:30,2,0.104,ACTIVE,215.77,302.37,59.990,1567362605,"201051344000988","174011545737251",22.38,26.00,0,298.17,318.91,2.4,0.4,0.000,1072840.2,1072840.2,14716,0,0,0,L,1122011218,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362611,811455.00
09/01/2019 14:30,2,3.266,ACTIVE,215.54,348.36,60.001,1567362605,"201051344000582","174011545737251",28.59,30.00,0,318.61,390.44,94.5,89.3,0.451,1403781.8,1403781.8,14727,0,0,0,L,1122011218,1,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362611,811456.00
09/01/2019 14:30,2,3.271,ACTIVE,215.32,347.46,59.996,1567362605,"201051344000868","174011545737251",28.49,28.50,0,317.10,390.14,94.4,89.2,0.433,1412095.9,1412095.9,14728,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362612,811457.00
09/01/2019 14:30,2,3.146,ACTIVE,216.00,348.06,60.001,1567362605,"201051344000576","174011545737251",28.78,32.20,0,332.73,390.74,91.8,86.6,0.420,1427309.5,1427309.5,14760,0,0,0,L,1122011218,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362613,811458.00
09/01/2019 14:30,2,3.244,ACTIVE,216.00,348.06,59.953,1567362605,"201051344001158","174011545737251",28.41,32.00,0,319.21,391.04,93.3,88.2,0.442,1404920.6,1404920.6,14723,0,0,0,L,1122011218,1,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362614,811459.00
09/01/2019 14:30,2,3.273,ACTIVE,215.32,347.46,59.990,1567362605,"201051344000917","174011545737251",28.53,32.00,0,318.91,388.34,94.5,89.3,0.446,1421300.5,1421300.5,14771,0,0,0,L,1122011218,1,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362615,811460.00
09/01/2019 14:30,2,3.270,ACTIVE,214.87,352.57,59.985,1567362605,"201051344000417","174011545737251",18.79,31.50,0,320.41,387.74,62.2,58.1,0.526,1115961.9,1115961.9,14765,0,0,0,L,1122011218,1,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362616,811461.00
09/01/2019 14:30,2,3.279,ACTIVE,214.87,347.16,60.012,1567362605,"201051344000685","174011545737251",28.53,31.00,0,318.30,388.94,94.7,89.5,0.468,1426946.1,1426946.1,14742,0,0,0,L,1122011218,1,123.81,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362617,811462.00
09/01/2019 14:30,2,3.332,ACTIVE,215.54,347.46,60.028,1567362605,"201051344000651","174011545737251",28.63,33.50,0,318.00,389.54,96.7,91.4,0.433,1422154.5,1422154.5,14730,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362618,811463.00
09/01/2019 14:30,2,3.184,ACTIVE,215.09,347.16,59.996,1567362605,"201051344000594","174011545737251",28.84,34.00,0,319.51,389.84,93.0,87.9,0.429,1431249.1,1431249.1,14737,0,0,0,L,1122011218,1,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362619,811464.00
09/01/2019 14:30,2,3.229,ACTIVE,216.00,347.46,60.001,1567362605,"201051344000469","174011545737251",28.53,30.80,0,315.00,390.14,93.3,88.1,0.442,1411898.7,1411898.7,14752,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362620,811465.00
09/01/2019 14:30,2,3.361,ACTIVE,215.54,347.16,59.996,1567362605,"201051344000585","174011545737251",28.80,31.30,0,333.03,380.52,98.0,92.7,0.460,1438983.4,1438983.4,14721,0,0,0,L,1122011218,1,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362621,811466.00
09/01/2019 14:30,2,3.139,ACTIVE,216.45,349.86,60.001,1567362605,"201051344000853","174011545737251",28.96,32.80,0,320.11,391.64,92.1,86.9,0.424,1434474.8,1434474.8,14741,0,0,0,L,1122011218,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362622,811467.00
09/01/2019 14:30,2,3.207,ACTIVE,214.87,346.56,59.996,1567362605,"201051344001145","174011545737251",28.67,30.50,0,320.11,388.94,93.1,87.9,0.433,1436175.9,1436175.9,14762,0,0,0,L,1122011218,1,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362623,811468.00
09/01/2019 14:30,2,3.266,ACTIVE,215.09,346.86,59.996,1567362605,"201051344000438","174011545737251",28.55,31.50,0,317.40,390.14,94.4,89.2,0.442,1429795.5,1429795.5,14734,0,0,0,L,1122011218,1,123.59,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362624,811469.00
09/01/2019 14:30,2,3.281,ACTIVE,214.87,346.86,59.996,1567362605,"201051344001135","174011545737251",28.61,32.20,0,318.30,388.04,95.0,89.8,0.442,1417958.0,1417958.0,14711,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362625,811470.00
09/01/2019 14:30,2,3.178,ACTIVE,215.77,347.16,59.990,1567362605,"201051344000983","174011545737251",28.49,33.50,0,320.11,389.84,91.7,86.6,0.420,1432910.5,1432910.5,14729,0,0,0,L,1122011218,1,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362626,811471.00
09/01/2019 14:30,2,3.270,ACTIVE,215.32,345.66,59.996,1567362605,"201051344001203","174011545737251",28.49,33.50,0,316.80,390.44,94.4,89.2,0.442,1426250.0,1426250.0,14749,0,0,0,L,1122011218,1,123.81,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362627,811472.00
09/01/2019 14:30,2,3.150,ACTIVE,214.41,345.96,60.028,1567362605,"201051344001230","174011545737251",28.67,32.00,0,319.81,387.44,91.4,86.3,0.433,1419830.9,1419830.9,14786,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362628,811473.00
09/01/2019 14:30,2,3.229,ACTIVE,214.19,346.26,59.996,1567362605,"201051344000646","174011545737251",28.49,35.20,0,320.11,387.44,93.2,88.0,0.446,1414115.5,1414115.5,14745,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362629,811474.00
09/01/2019 14:30,2,3.156,ACTIVE,215.32,345.36,59.996,1567362605,"201051344000867","174011545737251",28.33,34.00,0,319.81,387.44,90.6,85.5,0.398,1409867.2,1409867.2,14758,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362629,811475.00
09/01/2019 14:30,2,3.129,ACTIVE,215.54,347.76,59.990,1567362605,"201051344000633","174011545737251",28.27,32.40,0,318.91,391.64,89.7,84.7,0.424,1406205.3,1406205.3,14767,0,0,0,L,1122011218,1,122.91,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362630,811476.00
09/01/2019 14:30,2,3.168,ACTIVE,214.41,345.66,59.959,1567362605,"201051344000955","174011545737251",28.88,32.20,0,318.00,388.34,92.7,87.5,0.442,1434972.8,1434972.8,14748,0,0,0,L,1122011218,1,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362631,811477.00
09/01/2019 14:30,2,3.027,ACTIVE,215.54,346.56,59.990,1567362605,"201051344000648","174011545737251",28.49,31.00,0,333.03,390.74,87.3,82.3,0.415,1419275.1,1419275.1,14733,0,0,0,L,1122011218,1,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362632,811478.00
09/01/2019 14:30,2,3.088,ACTIVE,215.54,346.86,60.022,1567362605,"201051344000645","174011545737251",28.13,30.50,0,333.93,390.74,88.0,83.0,0.407,1425370.2,1425370.2,14736,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362633,811479.00
09/01/2019 14:30,2,3.068,ACTIVE,215.54,347.16,59.990,1567362605,"201051344000569","174011545737251",28.69,31.00,0,318.00,390.74,89.1,84.1,0.420,1443131.4,1443131.4,14730,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362634,811480.00
09/01/2019 14:30,2,3.066,ACTIVE,215.54,351.67,59.975,1567362605,"179051228000119","174011545737251",29.16,33.30,0,321.61,398.56,90.5,85.5,0.429,228416.3,228416.3,14851,0,0,0,L,46974696,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567362635,811481.00
09/01/2019 14:45,2,2.346,ACTIVE,214.19,354.07,60.006,1567363505,"201051344000579","174011545737251",28.86,33.00,0,319.21,388.64,68.6,64.3,0.570,1444851.9,1444851.9,14742,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363506,811482.00
09/01/2019 14:45,2,2.434,ACTIVE,214.19,355.28,59.996,1567363505,"201051344001025","174011545737251",28.73,31.50,0,318.00,388.64,70.8,66.4,0.570,1431018.4,1431018.4,14729,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363507,811483.00
09/01/2019 14:45,2,2.283,ACTIVE,214.41,354.97,60.001,1567363505,"201051344001093","174011545737251",29.08,29.00,0,318.61,388.34,67.3,63.0,0.552,1411774.4,1411774.4,14771,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363508,811484.00
09/01/2019 14:45,2,2.289,ACTIVE,214.19,354.67,60.006,1567363505,"201051344000458","174011545737251",28.96,32.80,0,319.21,387.14,67.1,62.9,0.561,1424736.2,1424736.2,14730,0,0,0,L,1122011218,1,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363509,811485.00
09/01/2019 14:45,2,2.377,ACTIVE,213.96,353.77,59.985,1567363505,"201051344000890","174011545737251",28.80,33.00,0,320.41,387.74,69.4,65.0,0.566,1427233.4,1427233.4,14741,0,0,0,L,1122011218,1,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363510,811486.00
09/01/2019 14:45,2,0.104,ACTIVE,214.19,308.69,59.996,1567363505,"201051344000988","174011545737251",22.30,26.00,0,298.47,318.30,2.4,0.3,0.000,1072840.3,1072840.3,14717,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363511,811487.00
09/01/2019 14:45,2,2.348,ACTIVE,214.64,356.18,59.996,1567363505,"201051344000582","174011545737251",28.63,28.80,0,318.30,389.24,68.1,63.8,0.566,1403798.5,1403798.5,14728,0,0,0,L,1122011218,1,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363511,811488.00
09/01/2019 14:45,2,2.377,ACTIVE,213.96,354.97,59.990,1567363505,"201051344000868","174011545737251",28.51,27.50,0,318.91,388.34,68.7,64.3,0.566,1412112.6,1412112.6,14729,0,0,0,L,1122011218,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363512,811489.00
09/01/2019 14:45,2,2.285,ACTIVE,214.64,356.18,59.975,1567363505,"201051344000576","174011545737251",28.77,30.30,0,318.00,388.04,66.6,62.4,0.552,1427325.7,1427325.7,14761,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363513,811490.00
09/01/2019 14:45,2,2.369,ACTIVE,214.41,355.28,60.001,1567363505,"201051344001158","174011545737251",28.37,30.80,0,320.41,389.24,68.0,63.8,0.570,1404937.1,1404937.1,14724,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363514,811491.00
09/01/2019 14:45,2,2.299,ACTIVE,214.41,355.28,60.001,1567363505,"201051344000917","174011545737251",29.12,29.50,0,321.31,388.04,67.8,63.6,0.575,1421317.0,1421317.0,14772,0,0,0,L,1122011218,1,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363515,811492.00
09/01/2019 14:45,2,2.393,ACTIVE,214.19,349.56,60.001,1567363505,"201051344000417","174011545737251",18.81,31.50,0,330.93,378.42,45.6,42.1,0.380,1115972.8,1115972.8,14766,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363516,811493.00
09/01/2019 14:45,2,2.348,ACTIVE,213.96,355.58,59.996,1567363505,"201051344000685","174011545737251",28.84,29.80,0,317.40,388.34,68.7,64.3,0.605,1426962.8,1426962.8,14743,0,0,0,L,1122011218,1,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363517,811494.00
09/01/2019 14:45,2,2.432,ACTIVE,214.64,355.28,60.001,1567363505,"201051344000651","174011545737251",28.73,31.80,0,318.61,388.04,70.8,66.4,0.566,1422171.6,1422171.6,14731,0,0,0,L,1122011218,1,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363518,811495.00
09/01/2019 14:45,2,2.375,ACTIVE,213.74,353.77,60.001,1567363505,"201051344000594","174011545737251",28.63,33.00,0,318.00,387.44,68.8,64.5,0.575,1431265.7,1431265.7,14738,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363519,811496.00
09/01/2019 14:45,2,2.371,ACTIVE,214.64,355.58,59.996,1567363505,"201051344000469","174011545737251",28.78,29.00,0,316.80,388.34,69.2,64.8,0.579,1411915.4,1411915.4,14753,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363520,811497.00
09/01/2019 14:45,2,2.504,ACTIVE,214.64,356.78,59.990,1567363505,"201051344000585","174011545737251",28.86,29.80,0,318.00,388.94,73.2,68.8,0.619,1439001.0,1439001.0,14722,0,0,0,L,1122011218,1,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363521,811498.00
09/01/2019 14:45,2,2.352,ACTIVE,214.87,356.78,59.990,1567363505,"201051344000853","174011545737251",28.96,31.00,0,318.61,389.24,69.0,64.7,0.575,1434491.3,1434491.3,14742,0,0,0,L,1122011218,1,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363522,811499.00
09/01/2019 14:45,2,2.348,ACTIVE,214.19,354.67,59.990,1567363505,"201051344001145","174011545737251",28.90,29.00,0,320.71,388.34,68.8,64.4,0.566,1436192.5,1436192.5,14763,0,0,0,L,1122011218,1,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363523,811500.00
09/01/2019 14:45,2,2.434,ACTIVE,214.19,356.18,60.001,1567363505,"201051344000438","174011545737251",28.75,30.30,0,320.11,389.54,70.9,66.5,0.597,1429812.5,1429812.5,14735,0,0,0,L,1122011218,1,122.68,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363524,811501.00
09/01/2019 14:45,2,2.482,ACTIVE,213.96,355.88,59.990,1567363505,"201051344001135","174011545737251",28.69,30.00,0,319.21,388.64,72.1,67.7,0.588,1417975.2,1417975.2,14712,0,0,0,L,1122011218,1,122.46,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363524,811502.00
09/01/2019 14:45,2,2.398,ACTIVE,214.41,354.97,59.996,1567363505,"201051344000983","174011545737251",28.86,32.00,0,318.61,388.34,70.1,65.8,0.579,1432927.2,1432927.2,14730,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363525,811503.00
09/01/2019 14:45,2,2.453,ACTIVE,214.41,354.67,60.001,1567363505,"201051344001203","174011545737251",28.82,31.80,0,317.10,388.94,71.7,67.2,0.592,1426267.1,1426267.1,14750,0,0,0,L,1122011218,1,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363526,811504.00
09/01/2019 14:45,2,2.348,ACTIVE,213.74,353.77,59.990,1567363505,"201051344001230","174011545737251",29.00,30.30,0,319.51,387.14,69.0,64.6,0.588,1419847.4,1419847.4,14787,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363527,811505.00
09/01/2019 14:45,2,2.432,ACTIVE,213.51,354.07,59.990,1567363505,"201051344000646","174011545737251",29.02,33.30,0,319.21,388.04,71.5,67.0,0.583,1414132.5,1414132.5,14746,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363528,811506.00
09/01/2019 14:45,2,2.432,ACTIVE,213.96,353.77,59.990,1567363505,"201051344000867","174011545737251",28.49,33.30,0,321.31,385.63,70.2,65.8,0.544,1409883.9,1409883.9,14759,0,0,0,L,1122011218,1,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363529,811507.00
09/01/2019 14:45,2,2.383,ACTIVE,214.41,357.08,59.996,1567363505,"201051344000633","174011545737251",28.75,30.80,0,318.00,388.94,69.4,65.0,0.597,1406221.7,1406221.7,14768,0,0,0,L,1122011218,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363530,811508.00
09/01/2019 14:45,2,2.482,ACTIVE,213.51,354.97,59.996,1567363505,"201051344000955","174011545737251",28.67,30.50,0,319.81,387.74,72.0,67.6,0.614,1434989.9,1434989.9,14749,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363531,811509.00
09/01/2019 14:45,2,2.352,ACTIVE,214.41,355.58,59.990,1567363505,"201051344000648","174011545737251",28.65,29.00,0,319.21,388.34,68.2,63.9,0.579,1419291.2,1419291.2,14734,0,0,0,L,1122011218,1,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363532,811510.00
09/01/2019 14:45,2,2.414,ACTIVE,214.64,355.88,59.990,1567363505,"201051344000645","174011545737251",28.19,29.00,0,319.81,388.34,69.0,64.7,0.570,1425386.4,1425386.4,14737,0,0,0,L,1122011218,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363533,811511.00
09/01/2019 14:45,2,2.408,ACTIVE,214.41,357.08,59.990,1567363505,"201051344000569","174011545737251",28.77,29.00,0,319.21,388.94,70.2,65.8,0.592,1443147.9,1443147.9,14731,0,0,0,L,1122011218,1,121.78,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363534,811512.00
09/01/2019 14:45,2,2.439,ACTIVE,214.41,360.38,59.990,1567363505,"179051228000119","174011545737251",29.02,31.50,0,318.61,395.25,71.8,67.3,0.610,228433.1,228433.1,14852,0,0,0,L,46974696,1,122.01,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567363535,811513.00
09/01/2019 15:00,2,2.848,ACTIVE,215.77,345.96,60.012,1567364405,"201051344000579","174011545737251",28.29,35.60,0,333.03,389.54,81.6,76.8,0.371,1444873.6,1444873.6,14743,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364406,811514.00
09/01/2019 15:00,2,2.910,ACTIVE,216.22,345.96,60.022,1567364405,"201051344001025","174011545737251",28.59,33.30,0,330.33,389.24,84.2,79.4,0.384,1431040.9,1431040.9,14730,0,0,0,L,1122011218,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364407,811515.00
09/01/2019 15:00,2,2.756,ACTIVE,216.45,347.46,60.038,1567364405,"201051344001093","174011545737251",28.77,31.00,0,331.23,387.74,80.3,75.5,0.367,1411795.9,1411795.9,14772,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364408,811516.00
09/01/2019 15:00,2,2.746,ACTIVE,215.77,344.76,60.022,1567364405,"201051344000458","174011545737251",28.71,34.30,0,332.43,388.64,79.8,75.1,0.380,1424757.5,1424757.5,14731,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364409,811517.00
09/01/2019 15:00,2,2.840,ACTIVE,215.77,345.96,60.022,1567364405,"201051344000890","174011545737251",28.55,35.40,0,330.03,388.04,82.2,77.4,0.371,1427255.3,1427255.3,14742,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364410,811518.00
09/01/2019 15:00,2,0.104,ACTIVE,215.77,301.17,60.022,1567364405,"201051344000988","174011545737251",22.20,26.50,0,296.96,316.80,2.4,0.3,0.000,1072840.4,1072840.4,14718,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364411,811519.00
09/01/2019 15:00,2,2.809,ACTIVE,216.67,347.46,60.028,1567364405,"201051344000582","174011545737251",28.33,30.80,0,331.53,389.84,80.5,75.8,0.376,1403820.1,1403820.1,14729,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364412,811520.00
09/01/2019 15:00,2,2.814,ACTIVE,215.32,345.66,60.022,1567364405,"201051344000868","174011545737251",28.41,29.30,0,331.53,389.54,81.0,76.2,0.371,1412134.3,1412134.3,14730,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364413,811521.00
09/01/2019 15:00,2,2.736,ACTIVE,216.22,346.26,60.022,1567364405,"201051344000576","174011545737251",28.37,32.40,0,333.63,391.04,78.6,74.0,0.358,1427346.8,1427346.8,14762,0,0,0,L,1122011218,1,123.14,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364414,811522.00
09/01/2019 15:00,2,2.783,ACTIVE,216.00,345.66,60.022,1567364405,"201051344001158","174011545737251",28.39,32.40,0,333.63,389.84,80.0,75.3,0.371,1404958.6,1404958.6,14725,0,0,0,L,1122011218,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364415,811523.00
09/01/2019 15:00,2,2.754,ACTIVE,216.22,347.16,60.012,1567364405,"201051344000917","174011545737251",28.65,31.50,0,329.73,387.14,79.8,75.1,0.371,1421338.5,1421338.5,14773,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364416,811524.00
09/01/2019 15:00,2,2.824,ACTIVE,216.00,351.07,60.017,1567364405,"201051344000417","174011545737251",18.63,32.20,0,318.91,387.74,53.3,49.5,0.446,1115986.9,1115986.9,14767,0,0,0,L,1122011218,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364417,811525.00
09/01/2019 15:00,2,2.822,ACTIVE,216.00,346.56,60.012,1567364405,"201051344000685","174011545737251",28.23,32.00,0,330.63,388.34,80.7,75.9,0.393,1426984.5,1426984.5,14744,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364418,811526.00
09/01/2019 15:00,2,2.873,ACTIVE,216.67,347.16,60.012,1567364405,"201051344000651","174011545737251",28.35,34.00,0,333.03,388.04,82.5,77.7,0.367,1422193.8,1422193.8,14732,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364419,811527.00
09/01/2019 15:00,2,2.766,ACTIVE,215.09,345.66,60.022,1567364405,"201051344000594","174011545737251",28.61,35.20,0,330.03,388.34,80.2,75.5,0.371,1431287.2,1431287.2,14739,0,0,0,L,1122011218,1,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364419,811528.00
09/01/2019 15:00,2,2.791,ACTIVE,216.00,345.36,60.012,1567364405,"201051344000469","174011545737251",28.53,30.50,0,333.03,389.54,80.6,75.9,0.389,1411937.0,1411937.0,14754,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364420,811529.00
09/01/2019 15:00,2,2.938,ACTIVE,216.45,347.76,60.022,1567364405,"201051344000585","174011545737251",28.53,31.80,0,330.63,388.64,84.8,80.0,0.393,1439023.8,1439023.8,14723,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364421,811530.00
09/01/2019 15:00,2,2.779,ACTIVE,216.22,346.56,60.012,1567364405,"201051344000853","174011545737251",28.51,33.00,0,334.24,390.44,80.3,75.5,0.358,1434512.9,1434512.9,14743,0,0,0,L,1122011218,1,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364422,811531.00
09/01/2019 15:00,2,2.738,ACTIVE,216.00,346.26,60.017,1567364405,"201051344001145","174011545737251",28.73,31.30,0,330.93,388.04,79.7,75.0,0.367,1436214.0,1436214.0,14764,0,0,0,L,1122011218,1,123.59,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364423,811532.00
09/01/2019 15:00,2,2.820,ACTIVE,216.00,347.16,60.017,1567364405,"201051344000438","174011545737251",28.65,32.40,0,330.63,389.54,82.0,77.2,0.380,1429834.6,1429834.6,14736,0,0,0,L,1122011218,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364424,811533.00
09/01/2019 15:00,2,2.863,ACTIVE,216.00,345.06,60.006,1567364405,"201051344001135","174011545737251",28.61,31.80,0,330.03,388.64,82.9,78.1,0.376,1417997.5,1417997.5,14713,0,0,0,L,1122011218,1,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364425,811534.00
09/01/2019 15:00,2,2.770,ACTIVE,216.00,345.36,60.022,1567364405,"201051344000983","174011545737251",28.82,34.30,0,332.43,388.64,80.8,76.1,0.367,1432948.9,1432948.9,14731,0,0,0,L,1122011218,1,122.91,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364426,811535.00
09/01/2019 15:00,2,2.830,ACTIVE,216.22,345.66,59.996,1567364405,"201051344001203","174011545737251",28.73,33.80,0,332.13,388.94,82.4,77.6,0.380,1426289.3,1426289.3,14751,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364427,811536.00
09/01/2019 15:00,2,2.697,ACTIVE,215.32,345.06,60.006,1567364405,"201051344001230","174011545737251",29.02,32.40,0,329.43,385.93,79.3,74.6,0.376,1419868.9,1419868.9,14788,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364428,811537.00
09/01/2019 15:00,2,2.832,ACTIVE,215.32,345.66,60.001,1567364405,"201051344000646","174011545737251",28.57,37.00,0,328.82,387.14,82.0,77.2,0.376,1414154.6,1414154.6,14747,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364429,811538.00
09/01/2019 15:00,2,2.785,ACTIVE,215.54,343.85,60.012,1567364405,"201051344000867","174011545737251",28.45,35.40,0,331.23,385.63,80.2,75.5,0.358,1409905.5,1409905.5,14760,0,0,0,L,1122011218,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364430,811539.00
09/01/2019 15:00,2,2.727,ACTIVE,215.77,346.86,60.012,1567364405,"201051344000633","174011545737251",28.73,32.60,0,332.73,389.84,79.3,74.6,0.376,1406243.2,1406243.2,14769,0,0,0,L,1122011218,1,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364431,811540.00
09/01/2019 15:00,2,2.842,ACTIVE,215.54,346.26,60.033,1567364405,"201051344000955","174011545737251",28.49,32.60,0,329.73,387.14,82.0,77.3,0.384,1435012.0,1435012.0,14750,0,0,0,L,1122011218,1,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364432,811541.00
09/01/2019 15:00,2,2.674,ACTIVE,215.77,345.66,60.012,1567364405,"201051344000648","174011545737251",28.73,31.30,0,333.33,388.94,77.8,73.2,0.367,1419312.2,1419312.2,14735,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364432,811542.00
09/01/2019 15:00,2,2.754,ACTIVE,216.00,345.66,60.012,1567364405,"201051344000645","174011545737251",28.15,31.30,0,334.54,389.54,78.5,73.9,0.362,1425407.7,1425407.7,14738,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364433,811543.00
09/01/2019 15:00,2,2.719,ACTIVE,215.77,345.36,60.012,1567364405,"201051344000569","174011545737251",28.92,31.80,0,333.63,389.84,79.7,75.0,0.376,1443169.5,1443169.5,14732,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364434,811544.00
09/01/2019 15:00,2,2.773,ACTIVE,216.00,349.86,60.001,1567364405,"179051228000119","174011545737251",28.94,34.00,0,334.54,392.55,81.3,76.6,0.384,228455.1,228455.1,14853,0,0,0,L,46974696,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567364435,811545.00
09/01/2019 15:15,2,4.711,ACTIVE,217.58,354.37,59.985,1567365305,"201051344000579","174011545737251",28.33,37.80,0,332.43,428.31,135.1,128.5,0.645,1444898.2,1444898.2,14744,0,0,0,L,1122011218,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365306,811546.00
09/01/2019 15:15,2,4.863,ACTIVE,216.90,352.57,60.001,1567365305,"201051344001025","174011545737251",28.31,35.20,0,328.82,422.30,139.4,132.7,0.619,1431066.3,1431066.3,14731,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365307,811547.00
09/01/2019 15:15,2,4.570,ACTIVE,216.90,351.67,59.990,1567365305,"201051344001093","174011545737251",28.55,32.40,0,320.11,422.60,132.1,125.5,0.619,1411820.3,1411820.3,14773,0,0,0,L,1122011218,1,124.27,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365308,811548.00
09/01/2019 15:15,2,4.572,ACTIVE,217.58,352.87,59.990,1567365305,"201051344000458","174011545737251",27.89,37.30,0,320.11,429.22,129.2,122.7,0.614,1424781.7,1424781.7,14732,0,0,0,L,1122011218,1,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365309,811549.00
09/01/2019 15:15,2,4.662,ACTIVE,215.77,350.17,60.017,1567365305,"201051344000890","174011545737251",27.89,37.80,0,330.63,421.40,131.8,125.2,0.601,1427280.1,1427280.1,14743,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365310,811550.00
09/01/2019 15:15,2,0.104,ACTIVE,217.35,304.78,59.969,1567365305,"201051344000988","174011545737251",22.32,27.50,0,296.96,312.59,2.3,0.3,0.000,1072840.4,1072840.4,14719,0,0,0,L,1122011218,1,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365311,811551.00
09/01/2019 15:15,2,4.535,ACTIVE,216.90,352.57,59.996,1567365305,"201051344000582","174011545737251",28.17,32.00,0,316.80,424.71,129.3,122.9,0.605,1403844.7,1403844.7,14730,0,0,0,L,1122011218,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365311,811552.00
09/01/2019 15:15,2,4.490,ACTIVE,216.67,352.87,60.012,1567365305,"201051344000868","174011545737251",28.27,31.30,0,332.73,422.90,128.4,122.1,0.588,1412158.9,1412158.9,14731,0,0,0,L,1122011218,1,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365312,811553.00
09/01/2019 15:15,2,4.477,ACTIVE,217.58,355.58,59.985,1567365305,"201051344000576","174011545737251",27.83,35.00,0,319.51,429.22,126.2,119.9,0.588,1427370.8,1427370.8,14763,0,0,0,L,1122011218,1,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365313,811554.00
09/01/2019 15:15,2,4.543,ACTIVE,217.58,353.17,59.985,1567365305,"201051344001158","174011545737251",27.83,35.00,0,318.00,428.01,128.1,121.7,0.597,1404982.9,1404982.9,14726,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365314,811555.00
09/01/2019 15:15,2,4.541,ACTIVE,216.67,352.87,59.990,1567365305,"201051344000917","174011545737251",28.25,33.80,0,320.71,423.50,129.9,123.5,0.610,1421363.1,1421363.1,14774,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365315,811556.00
09/01/2019 15:15,2,4.574,ACTIVE,216.00,347.46,60.001,1567365305,"201051344000417","174011545737251",18.35,34.50,0,320.11,398.26,85.0,80.1,0.402,1116003.0,1116003.0,14768,0,0,0,L,1122011218,1,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365316,811557.00
09/01/2019 15:15,2,4.605,ACTIVE,215.77,351.07,59.990,1567365305,"201051344000685","174011545737251",27.61,33.80,0,330.63,418.39,128.8,122.4,0.623,1427009.2,1427009.2,14745,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365317,811558.00
09/01/2019 15:15,2,4.650,ACTIVE,217.13,353.47,59.996,1567365305,"201051344000651","174011545737251",28.23,36.00,0,331.23,424.11,133.0,126.5,0.583,1422219.0,1422219.0,14733,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365318,811559.00
09/01/2019 15:15,2,4.613,ACTIVE,216.45,351.97,59.996,1567365305,"201051344000594","174011545737251",28.15,37.30,0,318.61,423.50,131.5,125.0,0.619,1431311.8,1431311.8,14740,0,0,0,L,1122011218,1,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365319,811560.00
09/01/2019 15:15,2,4.637,ACTIVE,217.80,354.37,59.990,1567365305,"201051344000469","174011545737251",28.39,32.00,0,333.03,427.11,133.3,126.7,0.632,1411961.7,1411961.7,14755,0,0,0,L,1122011218,1,123.36,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365320,811561.00
09/01/2019 15:15,2,4.883,ACTIVE,216.90,353.17,60.001,1567365305,"201051344000585","174011545737251",28.01,33.30,0,330.33,423.81,138.6,131.9,0.645,1439049.6,1439049.6,14724,0,0,0,L,1122011218,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365321,811562.00
09/01/2019 15:15,2,4.766,ACTIVE,218.26,354.97,60.001,1567365305,"201051344000853","174011545737251",27.93,35.80,0,318.61,427.71,134.8,128.2,0.623,1434537.6,1434537.6,14744,0,0,0,L,1122011218,1,124.27,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365322,811563.00
09/01/2019 15:15,2,4.744,ACTIVE,216.22,352.27,59.996,1567365305,"201051344001145","174011545737251",28.11,32.20,0,319.81,424.11,135.1,128.4,0.628,1436238.7,1436238.7,14765,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365323,811564.00
09/01/2019 15:15,2,4.793,ACTIVE,216.45,351.97,59.975,1567365305,"201051344000438","174011545737251",28.41,33.50,0,332.73,424.11,137.9,131.2,0.650,1429859.7,1429859.7,14737,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365324,811565.00
09/01/2019 15:15,2,5.055,ACTIVE,216.90,352.87,59.990,1567365305,"201051344001135","174011545737251",27.81,33.30,0,333.33,422.90,142.4,135.5,0.636,1418022.9,1418022.9,14714,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365325,811566.00
09/01/2019 15:15,2,5.289,ACTIVE,218.26,356.78,60.001,1567365305,"201051344000983","174011545737251",28.01,36.50,0,333.63,427.71,150.1,142.9,0.698,1432973.8,1432973.8,14732,0,0,0,L,1122011218,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365326,811567.00
09/01/2019 15:15,2,5.336,ACTIVE,217.35,354.37,60.022,1567365305,"201051344001203","174011545737251",28.39,35.40,0,331.23,422.90,153.4,146.1,0.725,1426314.7,1426314.7,14752,0,0,0,L,1122011218,1,124.94,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365327,811568.00
09/01/2019 15:15,2,5.412,ACTIVE,216.22,353.17,60.006,1567365305,"201051344001230","174011545737251",28.27,34.00,0,320.11,417.49,155.2,147.8,0.742,1419893.6,1419893.6,14789,0,0,0,L,1122011218,1,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365328,811569.00
09/01/2019 15:15,2,6.098,ACTIVE,216.45,355.88,60.001,1567365305,"201051344000646","174011545737251",27.83,39.00,0,330.03,423.20,171.9,164.0,0.804,1414179.9,1414179.9,14748,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365329,811570.00
09/01/2019 15:15,2,6.768,ACTIVE,218.93,360.38,60.017,1567365305,"201051344000867","174011545737251",28.51,37.80,0,327.92,421.40,195.4,186.7,0.879,1409930.3,1409930.3,14761,0,0,0,L,1122011218,1,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365329,811571.00
09/01/2019 15:15,2,7.578,ACTIVE,219.39,364.29,60.001,1567365305,"201051344000633","174011545737251",27.23,34.00,0,319.21,423.20,209.2,200.0,1.003,1406267.8,1406267.8,14770,0,0,0,L,1122011218,1,124.72,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365330,811572.00
09/01/2019 15:15,2,7.572,ACTIVE,218.03,360.69,60.006,1567365305,"201051344000955","174011545737251",28.31,35.00,0,330.63,417.79,217.3,207.8,0.999,1435037.3,1435037.3,14751,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365331,811573.00
09/01/2019 15:15,2,8.887,ACTIVE,221.42,372.41,60.017,1567365305,"201051344000648","174011545737251",27.95,32.60,0,317.70,425.91,251.5,240.8,1.158,1419336.5,1419336.5,14736,0,0,0,L,1122011218,1,124.94,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365332,811574.00
09/01/2019 15:15,2,8.432,ACTIVE,221.87,369.40,60.012,1567365305,"201051344000645","174011545737251",29.86,32.40,0,318.91,426.51,254.8,244.0,1.136,1425432.3,1425432.3,14739,0,0,0,L,1122011218,1,125.85,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365333,811575.00
09/01/2019 15:15,2,8.100,ACTIVE,222.10,368.80,59.996,1567365305,"201051344000569","174011545737251",31.03,32.80,0,318.00,427.41,254.2,243.4,1.167,1443194.6,1443194.6,14733,0,0,0,L,1122011218,1,125.40,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365334,811576.00
09/01/2019 15:15,2,8.021,ACTIVE,221.87,375.11,60.038,1567365305,"179051228000119","174011545737251",31.31,35.80,0,335.74,427.41,254.3,243.5,1.198,228480.5,228480.5,14854,0,0,0,L,46974696,1,125.62,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567365335,811577.00
09/01/2019 15:30,2,3.012,ACTIVE,216.22,346.56,60.028,1567366205,"201051344000579","174011545737251",28.03,39.30,0,333.33,427.11,85.5,80.6,0.402,1444930.5,1444930.5,14745,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366206,811578.00
09/01/2019 15:30,2,3.037,ACTIVE,216.45,346.56,59.996,1567366205,"201051344001025","174011545737251",28.55,37.30,0,330.63,423.50,87.9,82.9,0.402,1431099.5,1431099.5,14732,0,0,0,L,1122011218,1,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366207,811579.00
09/01/2019 15:30,2,2.926,ACTIVE,216.67,347.76,59.985,1567366205,"201051344001093","174011545737251",28.59,33.30,0,332.13,423.50,84.7,79.8,0.384,1411852.4,1411852.4,14774,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366208,811580.00
09/01/2019 15:30,2,2.969,ACTIVE,216.22,346.56,59.980,1567366205,"201051344000458","174011545737251",27.83,38.40,0,334.24,428.01,83.7,78.9,0.389,1424813.6,1424813.6,14733,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366209,811581.00
09/01/2019 15:30,2,3.016,ACTIVE,216.00,345.96,59.985,1567366205,"201051344000890","174011545737251",28.15,38.00,0,330.93,420.20,86.0,81.0,0.393,1427312.5,1427312.5,14744,0,0,0,L,1122011218,1,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366210,811582.00
09/01/2019 15:30,2,0.100,ACTIVE,216.00,302.07,60.006,1567366205,"201051344000988","174011545737251",21.89,28.80,0,298.77,312.29,2.2,0.2,0.000,1072840.5,1072840.5,14720,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366211,811583.00
09/01/2019 15:30,2,2.996,ACTIVE,216.90,348.06,59.953,1567366205,"201051344000582","174011545737251",27.89,33.80,0,332.43,424.11,84.7,79.8,0.398,1403876.8,1403876.8,14731,0,0,0,L,1122011218,1,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366212,811584.00
09/01/2019 15:30,2,2.986,ACTIVE,215.54,345.96,59.959,1567366205,"201051344000868","174011545737251",28.09,32.60,0,332.73,423.81,84.9,80.1,0.389,1412191.0,1412191.0,14732,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366212,811585.00
09/01/2019 15:30,2,2.920,ACTIVE,216.45,346.56,59.985,1567366205,"201051344000576","174011545737251",27.91,36.30,0,333.33,427.11,82.5,77.7,0.384,1427402.3,1427402.3,14764,0,0,0,L,1122011218,1,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366213,811586.00
09/01/2019 15:30,2,2.918,ACTIVE,216.22,345.66,59.985,1567366205,"201051344001158","174011545737251",28.29,36.50,0,333.63,429.22,83.6,78.8,0.389,1405014.7,1405014.7,14727,0,0,0,L,1122011218,1,122.68,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366214,811587.00
09/01/2019 15:30,2,2.986,ACTIVE,216.45,346.26,59.980,1567366205,"201051344000917","174011545737251",27.97,35.20,0,328.82,425.31,84.6,79.7,0.384,1421395.4,1421395.4,14775,0,0,0,L,1122011218,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366215,811588.00
09/01/2019 15:30,2,3.006,ACTIVE,216.00,350.77,59.985,1567366205,"201051344000417","174011545737251",18.29,35.60,0,319.51,397.66,55.7,51.8,0.468,1116023.8,1116023.8,14769,0,0,0,L,1122011218,1,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366216,811589.00
09/01/2019 15:30,2,2.998,ACTIVE,216.00,346.56,59.985,1567366205,"201051344000685","174011545737251",27.53,35.20,0,331.83,420.80,83.6,78.8,0.411,1427041.0,1427041.0,14746,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366217,811590.00
09/01/2019 15:30,2,3.061,ACTIVE,216.67,346.86,59.990,1567366205,"201051344000651","174011545737251",27.79,38.40,0,332.13,420.20,86.2,81.3,0.384,1422251.7,1422251.7,14734,0,0,0,L,1122011218,1,124.49,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366218,811591.00
09/01/2019 15:30,2,2.936,ACTIVE,215.32,345.96,59.980,1567366205,"201051344000594","174011545737251",28.23,40.40,0,329.73,424.71,83.9,79.0,0.380,1431343.7,1431343.7,14741,0,0,0,L,1122011218,1,122.46,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366219,811592.00
09/01/2019 15:30,2,2.957,ACTIVE,216.22,347.16,59.969,1567366205,"201051344000469","174011545737251",28.29,32.80,0,333.03,425.31,84.7,79.9,0.407,1411993.9,1411993.9,14756,0,0,0,L,1122011218,1,122.46,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366220,811593.00
09/01/2019 15:30,2,3.096,ACTIVE,216.67,348.36,59.980,1567366205,"201051344000585","174011545737251",28.33,35.20,0,332.13,423.81,88.8,83.8,0.411,1439083.1,1439083.1,14725,0,0,0,L,1122011218,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366221,811594.00
09/01/2019 15:30,2,2.967,ACTIVE,216.67,348.36,59.980,1567366205,"201051344000853","174011545737251",28.01,37.30,0,333.33,427.41,84.2,79.3,0.389,1434569.6,1434569.6,14745,0,0,0,L,1122011218,1,123.59,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366222,811595.00
