ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 15:30,2,2.938,ACTIVE,216.22,347.76,59.980,1567366205,"201051344001145","174011545737251",28.35,33.80,0,332.13,424.41,84.4,79.5,0.376,1436270.9,1436270.9,14766,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366223,811596.00
09/01/2019 15:30,2,3.010,ACTIVE,216.45,346.56,59.996,1567366205,"201051344000438","174011545737251",28.03,35.80,0,332.13,425.61,85.4,80.5,0.402,1429892.0,1429892.0,14738,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366224,811597.00
09/01/2019 15:30,2,3.082,ACTIVE,216.22,346.26,59.990,1567366205,"201051344001135","174011545737251",27.73,35.20,0,332.73,422.90,86.6,81.6,0.389,1418055.5,1418055.5,14715,0,0,0,L,1122011218,1,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366225,811598.00
09/01/2019 15:30,2,2.982,ACTIVE,216.22,348.36,59.980,1567366205,"201051344000983","174011545737251",28.09,37.50,0,333.63,426.51,84.8,80.0,0.398,1433006.0,1433006.0,14733,0,0,0,L,1122011218,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366225,811599.00
09/01/2019 15:30,2,3.033,ACTIVE,216.67,347.16,59.990,1567366205,"201051344001203","174011545737251",28.17,36.50,0,331.53,423.20,86.6,81.7,0.402,1426347.3,1426347.3,14753,0,0,0,L,1122011218,1,124.49,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366226,811600.00
09/01/2019 15:30,2,2.900,ACTIVE,215.77,345.36,59.975,1567366205,"201051344001230","174011545737251",28.57,34.80,0,327.62,418.70,83.9,79.1,0.398,1419925.4,1419925.4,14790,0,0,0,L,1122011218,1,123.81,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366228,811601.00
09/01/2019 15:30,2,3.027,ALERT,215.77,346.56,59.980,1567366205,"201051344000646","174011545737251",27.87,39.80,0,303.28,513.38,85.5,80.6,0.389,1414211.9,1414211.9,14749,0,0,0,L,1122011218,1,123.81,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366229,811602.00
09/01/2019 15:30,2,2.959,ACTIVE,216.00,345.66,59.975,1567366205,"201051344000867","174011545737251",28.11,38.60,0,332.73,421.70,84.2,79.3,0.376,1409962.2,1409962.2,14762,0,0,0,L,1122011218,1,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366230,811603.00
09/01/2019 15:30,2,2.930,ACTIVE,216.00,347.46,59.980,1567366205,"201051344000633","174011545737251",28.05,35.40,0,330.03,423.20,83.3,78.5,0.393,1406299.4,1406299.4,14771,0,0,0,L,1122011218,1,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366231,811604.00
09/01/2019 15:30,2,2.977,ACTIVE,215.77,346.56,59.969,1567366205,"201051344000955","174011545737251",28.35,36.80,0,331.53,421.70,85.4,80.5,0.402,1435069.4,1435069.4,14752,0,0,0,L,1122011218,1,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366232,811605.00
09/01/2019 15:30,2,2.883,ACTIVE,216.22,345.96,59.964,1567366205,"201051344000648","174011545737251",27.93,34.00,0,334.24,424.11,81.7,76.9,0.384,1419367.5,1419367.5,14737,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366233,811606.00
09/01/2019 15:30,2,2.910,ACTIVE,216.45,346.86,59.980,1567366205,"201051344000645","174011545737251",27.89,34.30,0,334.24,422.90,82.2,77.4,0.384,1425463.6,1425463.6,14740,0,0,0,L,1122011218,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366234,811607.00
09/01/2019 15:30,2,2.967,ACTIVE,216.00,346.26,59.975,1567366205,"201051344000569","174011545737251",27.87,34.80,0,332.73,427.71,83.7,78.9,0.393,1443226.3,1443226.3,14734,0,0,0,L,1122011218,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366235,811608.00
09/01/2019 15:30,2,2.979,ACTIVE,216.22,351.37,59.980,1567366205,"179051228000119","174011545737251",28.27,38.00,0,337.54,428.01,85.3,80.4,0.407,228512.5,228512.5,14855,0,0,0,L,46974696,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567366236,811609.00
09/01/2019 15:45,2,1.793,ACTIVE,213.51,349.56,60.017,1567367105,"201051344000579","174011545737251",28.19,35.60,0,317.40,388.94,51.1,47.4,0.429,1444945.4,1444945.4,14746,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367106,811610.00
09/01/2019 15:45,2,1.812,ACTIVE,213.06,347.76,60.012,1567367105,"201051344001025","174011545737251",28.65,33.80,0,319.81,388.94,52.6,48.9,0.433,1431114.9,1431114.9,14733,0,0,0,L,1122011218,1,121.78,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367107,811611.00
09/01/2019 15:45,2,1.736,ACTIVE,213.29,348.66,60.012,1567367105,"201051344001093","174011545737251",28.61,30.80,0,318.91,388.04,50.3,46.6,0.411,1411867.1,1411867.1,14775,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367108,811612.00
09/01/2019 15:45,2,1.713,ACTIVE,213.51,348.66,60.028,1567367105,"201051344000458","174011545737251",28.53,35.20,0,318.61,387.44,49.5,45.9,0.420,1424828.1,1424828.1,14734,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367109,811613.00
09/01/2019 15:45,2,1.805,ACTIVE,212.61,348.06,60.022,1567367105,"201051344000890","174011545737251",28.29,35.40,0,320.11,387.74,51.7,48.0,0.415,1427327.6,1427327.6,14745,0,0,0,L,1122011218,1,122.01,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367110,811614.00
09/01/2019 15:45,2,0.100,ACTIVE,213.29,300.87,60.017,1567367105,"201051344000988","174011545737251",21.95,28.30,0,297.57,315.60,2.2,0.2,0.000,1072840.5,1072840.5,14721,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367111,811615.00
09/01/2019 15:45,2,1.758,ACTIVE,213.29,348.66,60.022,1567367105,"201051344000582","174011545737251",28.29,31.00,0,318.30,388.94,50.3,46.7,0.424,1403891.5,1403891.5,14732,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367112,811616.00
09/01/2019 15:45,2,1.777,ACTIVE,213.06,348.66,60.049,1567367105,"201051344000868","174011545737251",28.23,29.80,0,318.00,387.44,50.9,47.2,0.415,1412205.8,1412205.8,14733,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367113,811617.00
09/01/2019 15:45,2,1.691,ACTIVE,213.74,348.96,60.028,1567367105,"201051344000576","174011545737251",28.41,33.30,0,318.91,388.04,48.7,45.1,0.407,1427416.5,1427416.5,14765,0,0,0,L,1122011218,1,122.01,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367113,811618.00
09/01/2019 15:45,2,1.770,ACTIVE,213.29,348.06,60.022,1567367105,"201051344001158","174011545737251",27.87,33.50,0,318.91,388.64,50.0,46.3,0.424,1405029.3,1405029.3,14728,0,0,0,L,1122011218,1,121.33,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367114,811619.00
09/01/2019 15:45,2,1.746,ACTIVE,212.83,348.36,60.017,1567367105,"201051344000917","174011545737251",28.49,32.20,0,321.61,387.14,50.4,46.7,0.407,1421410.0,1421410.0,14776,0,0,0,L,1122011218,1,121.78,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367115,811620.00
09/01/2019 15:45,2,1.783,ACTIVE,212.61,343.25,59.996,1567367105,"201051344000417","174011545737251",18.61,34.00,0,332.43,377.22,33.7,30.6,0.278,1116033.3,1116033.3,14770,0,0,0,L,1122011218,1,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367116,811621.00
09/01/2019 15:45,2,1.771,ACTIVE,212.61,347.76,60.012,1567367105,"201051344000685","174011545737251",27.59,32.60,0,318.91,387.14,49.5,45.9,0.438,1427055.4,1427055.4,14747,0,0,0,L,1122011218,1,122.46,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367117,811622.00
09/01/2019 15:45,2,1.801,ACTIVE,213.06,349.26,60.017,1567367105,"201051344000651","174011545737251",28.27,34.30,0,318.30,387.44,51.6,47.9,0.420,1422266.7,1422266.7,14735,0,0,0,L,1122011218,1,122.46,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367118,811623.00
09/01/2019 15:45,2,1.744,ACTIVE,212.83,347.46,60.028,1567367105,"201051344000594","174011545737251",28.45,37.50,0,318.91,386.83,50.3,46.6,0.415,1431358.3,1431358.3,14742,0,0,0,L,1122011218,1,121.33,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367119,811624.00
09/01/2019 15:45,2,1.748,ACTIVE,213.29,349.26,60.012,1567367105,"201051344000469","174011545737251",28.55,29.50,0,315.90,389.54,50.6,46.9,0.433,1412008.6,1412008.6,14757,0,0,0,L,1122011218,1,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367120,811625.00
09/01/2019 15:45,2,1.867,ACTIVE,213.06,349.86,60.022,1567367105,"201051344000585","174011545737251",28.55,32.00,0,318.30,388.34,54.0,50.2,0.446,1439098.6,1439098.6,14726,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367121,811626.00
09/01/2019 15:45,2,1.713,ACTIVE,213.96,349.56,60.017,1567367105,"201051344000853","174011545737251",28.88,33.80,0,320.11,388.64,50.2,46.5,0.415,1434584.2,1434584.2,14746,0,0,0,L,1122011218,1,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367122,811627.00
09/01/2019 15:45,2,1.760,ACTIVE,212.83,348.36,59.980,1567367105,"201051344001145","174011545737251",28.43,31.50,0,319.51,387.44,50.7,47.0,0.420,1436285.5,1436285.5,14767,0,0,0,L,1122011218,1,122.01,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367123,811628.00
09/01/2019 15:45,2,1.797,ACTIVE,212.83,348.96,60.022,1567367105,"201051344000438","174011545737251",28.31,32.60,0,319.21,388.34,51.6,47.8,0.438,1429906.9,1429906.9,14739,0,0,0,L,1122011218,1,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367124,811629.00
09/01/2019 15:45,2,1.844,ACTIVE,212.61,348.36,60.033,1567367105,"201051344001135","174011545737251",28.35,32.40,0,319.21,387.14,53.0,49.2,0.424,1418070.7,1418070.7,14716,0,0,0,L,1122011218,1,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367125,811630.00
09/01/2019 15:45,2,1.775,ACTIVE,213.51,349.26,60.022,1567367105,"201051344000983","174011545737251",28.39,34.00,0,318.61,387.44,51.1,47.4,0.420,1433020.7,1433020.7,14734,0,0,0,L,1122011218,1,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367126,811631.00
09/01/2019 15:45,2,1.801,ACTIVE,213.06,348.36,60.022,1567367105,"201051344001203","174011545737251",28.67,33.80,0,318.00,388.04,52.3,48.6,0.433,1426362.4,1426362.4,14754,0,0,0,L,1122011218,1,122.68,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367127,811632.00
09/01/2019 15:45,2,1.762,ACTIVE,212.38,345.96,60.043,1567367105,"201051344001230","174011545737251",28.33,32.60,0,317.10,385.93,50.6,46.9,0.429,1419940.0,1419940.0,14791,0,0,0,L,1122011218,1,122.01,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367127,811633.00
09/01/2019 15:45,2,1.789,ACTIVE,212.16,348.06,60.022,1567367105,"201051344000646","174011545737251",28.61,36.80,0,318.61,385.93,51.8,48.1,0.429,1414226.8,1414226.8,14751,0,0,0,L,1122011218,1,122.01,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367128,811634.00
09/01/2019 15:45,2,1.766,ACTIVE,213.29,347.76,60.017,1567367105,"201051344000867","174011545737251",28.53,35.40,0,319.81,386.23,51.0,47.3,0.402,1409976.8,1409976.8,14763,0,0,0,L,1122011218,1,121.78,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367129,811635.00
09/01/2019 15:45,2,1.746,ACTIVE,213.74,349.56,60.022,1567367105,"201051344000633","174011545737251",28.45,33.00,0,320.11,388.94,50.3,46.6,0.424,1406313.8,1406313.8,14772,0,0,0,L,1122011218,1,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367130,811636.00
09/01/2019 15:45,2,1.822,ACTIVE,212.38,347.46,60.017,1567367105,"201051344000955","174011545737251",28.31,33.50,0,318.91,385.93,52.3,48.5,0.446,1435084.4,1435084.4,14753,0,0,0,L,1122011218,1,121.33,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367131,811637.00
09/01/2019 15:45,2,1.732,ACTIVE,213.51,348.06,60.028,1567367105,"201051344000648","174011545737251",27.93,31.80,0,316.80,388.64,49.0,45.4,0.415,1419381.6,1419381.6,14738,0,0,0,L,1122011218,1,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367132,811638.00
09/01/2019 15:45,2,1.734,ACTIVE,213.51,349.26,60.022,1567367105,"201051344000645","174011545737251",28.15,31.80,0,318.61,388.64,49.5,45.9,0.402,1425477.7,1425477.7,14741,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367133,811639.00
09/01/2019 15:45,2,1.770,ACTIVE,213.51,349.56,60.028,1567367105,"201051344000569","174011545737251",28.25,31.50,0,318.00,388.94,50.6,46.9,0.424,1443240.7,1443240.7,14735,0,0,0,L,1122011218,1,121.33,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367134,811640.00
09/01/2019 15:45,2,1.785,ACTIVE,213.51,353.17,60.033,1567367105,"179051228000119","174011545737251",28.80,34.30,0,318.61,393.15,52.1,48.4,0.438,228527.4,228527.4,14856,0,0,0,L,46974696,1,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567367135,811641.00
09/01/2019 16:00,2,1.490,ACTIVE,213.29,346.26,60.028,1567368005,"201051344000579","174011545737251",28.59,32.80,0,332.13,371.81,43.2,39.7,0.358,1444956.1,1444956.1,14747,0,0,0,L,1122011218,1,121.55,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368006,811642.00
09/01/2019 16:00,2,1.551,ACTIVE,213.06,345.66,60.001,1567368005,"201051344001025","174011545737251",28.43,31.50,0,329.13,372.71,44.7,41.2,0.358,1431126.0,1431126.0,14734,0,0,0,L,1122011218,1,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368007,811643.00
09/01/2019 16:00,2,1.471,ACTIVE,213.29,346.86,60.001,1567368005,"201051344001093","174011545737251",28.67,29.00,0,330.93,371.51,42.8,39.3,0.345,1411877.8,1411877.8,14776,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368008,811644.00
09/01/2019 16:00,2,1.426,ACTIVE,213.51,345.96,60.022,1567368005,"201051344000458","174011545737251",28.65,32.40,0,332.13,370.00,41.4,38.0,0.345,1424838.4,1424838.4,14735,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368009,811645.00
09/01/2019 16:00,2,1.520,ACTIVE,212.83,345.66,60.017,1567368005,"201051344000890","174011545737251",28.59,33.30,0,327.62,370.90,44.0,40.5,0.358,1427338.5,1427338.5,14746,0,0,0,L,1122011218,1,122.23,120.88,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368010,811646.00
09/01/2019 16:00,2,0.104,ACTIVE,213.29,300.57,59.980,1567368005,"201051344000988","174011545737251",21.95,27.00,0,296.36,302.37,2.3,0.3,0.000,1072840.6,1072840.6,14722,0,0,0,L,1122011218,1,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368011,811647.00
09/01/2019 16:00,2,1.486,ACTIVE,213.74,346.86,60.001,1567368005,"201051344000582","174011545737251",28.23,29.30,0,330.03,372.11,42.5,39.1,0.349,1403902.1,1403902.1,14733,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368012,811648.00
09/01/2019 16:00,2,1.486,ACTIVE,213.29,346.26,60.001,1567368005,"201051344000868","174011545737251",28.25,27.80,0,329.73,370.30,42.6,39.2,0.345,1412216.4,1412216.4,14734,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368013,811649.00
09/01/2019 16:00,2,1.404,ACTIVE,213.96,347.46,59.996,1567368005,"201051344000576","174011545737251",28.53,30.80,0,331.23,371.21,40.6,37.3,0.331,1427426.6,1427426.6,14766,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368013,811650.00
09/01/2019 16:00,2,1.480,ACTIVE,213.51,346.56,59.996,1567368005,"201051344001158","174011545737251",27.93,31.30,0,329.73,370.90,41.9,38.5,0.345,1405039.7,1405039.7,14729,0,0,0,L,1122011218,1,121.55,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368014,811651.00
09/01/2019 16:00,2,1.486,ACTIVE,213.29,345.96,59.996,1567368005,"201051344000917","174011545737251",28.37,30.80,0,329.43,370.00,42.7,39.3,0.349,1421420.6,1421420.6,14777,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368015,811652.00
09/01/2019 16:00,2,1.516,ACTIVE,213.06,342.05,59.985,1567368005,"201051344000417","174011545737251",18.57,32.60,0,329.13,358.88,28.5,25.6,0.225,1116040.3,1116040.3,14771,0,0,0,L,1122011218,1,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368016,811653.00
09/01/2019 16:00,2,1.467,ACTIVE,213.29,346.86,59.990,1567368005,"201051344000685","174011545737251",28.51,30.80,0,329.43,370.60,42.4,39.0,0.367,1427065.9,1427065.9,14748,0,0,0,L,1122011218,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368017,811654.00
09/01/2019 16:00,2,1.508,ACTIVE,213.51,347.16,60.006,1567368005,"201051344000651","174011545737251",28.59,31.80,0,330.93,371.51,43.7,40.2,0.354,1422277.5,1422277.5,14736,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368018,811655.00
09/01/2019 16:00,2,1.449,ACTIVE,213.06,345.66,60.001,1567368005,"201051344000594","174011545737251",28.63,35.20,0,327.62,369.40,42.1,38.7,0.340,1431368.7,1431368.7,14743,0,0,0,L,1122011218,1,121.55,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368019,811656.00
09/01/2019 16:00,2,1.477,ACTIVE,213.51,347.16,60.006,1567368005,"201051344000469","174011545737251",28.27,27.30,0,331.53,371.51,42.3,38.9,0.358,1412019.1,1412019.1,14758,0,0,0,L,1122011218,1,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368020,811657.00
09/01/2019 16:00,2,1.572,ACTIVE,213.51,346.86,59.990,1567368005,"201051344000585","174011545737251",28.80,30.00,0,330.63,372.41,45.9,42.4,0.371,1439110.0,1439110.0,14727,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368021,811658.00
09/01/2019 16:00,2,1.459,ACTIVE,213.96,347.46,59.980,1567368005,"201051344000853","174011545737251",28.33,31.00,0,331.83,371.81,41.9,38.5,0.340,1434594.6,1434594.6,14747,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368022,811659.00
09/01/2019 16:00,2,1.475,ACTIVE,213.29,346.56,60.028,1567368005,"201051344001145","174011545737251",28.75,29.50,0,330.63,370.90,43.0,39.6,0.345,1436296.2,1436296.2,14768,0,0,0,L,1122011218,1,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368023,811660.00
09/01/2019 16:00,2,1.504,ACTIVE,213.29,346.56,59.996,1567368005,"201051344000438","174011545737251",28.59,30.80,0,330.63,372.71,43.5,40.1,0.362,1429917.7,1429917.7,14740,0,0,0,L,1122011218,1,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368024,811661.00
09/01/2019 16:00,2,1.553,ACTIVE,213.06,345.36,59.996,1567368005,"201051344001135","174011545737251",28.51,30.30,0,327.92,370.90,44.8,41.3,0.349,1418081.8,1418081.8,14717,0,0,0,L,1122011218,1,122.01,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368025,811662.00
09/01/2019 16:00,2,1.461,ACTIVE,213.51,346.26,59.996,1567368005,"201051344000983","174011545737251",28.84,31.50,0,330.63,370.60,42.7,39.3,0.345,1433031.3,1433031.3,14735,0,0,0,L,1122011218,1,121.78,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368026,811663.00
09/01/2019 16:00,2,1.518,ACTIVE,213.29,345.36,60.006,1567368005,"201051344001203","174011545737251",28.78,31.80,0,330.93,372.11,44.3,40.8,0.362,1426373.3,1426373.3,14755,0,0,0,L,1122011218,1,122.68,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368027,811664.00
09/01/2019 16:00,2,1.482,ACTIVE,212.83,344.76,60.001,1567368005,"201051344001230","174011545737251",28.39,30.80,0,327.02,369.40,42.7,39.3,0.349,1419950.5,1419950.5,14792,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368028,811665.00
09/01/2019 16:00,2,1.500,ACTIVE,212.61,345.66,59.996,1567368005,"201051344000646","174011545737251",28.82,33.30,0,327.02,370.90,43.8,40.4,0.354,1414237.7,1414237.7,14752,0,0,0,L,1122011218,1,122.01,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368029,811666.00
09/01/2019 16:00,2,1.477,ACTIVE,213.51,345.36,60.001,1567368005,"201051344000867","174011545737251",28.49,32.60,0,329.13,369.40,42.7,39.3,0.331,1409987.4,1409987.4,14764,0,0,0,L,1122011218,1,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368030,811667.00
09/01/2019 16:00,2,1.438,ACTIVE,213.74,348.06,59.996,1567368005,"201051344000633","174011545737251",28.69,31.00,0,331.23,373.01,41.8,38.4,0.345,1406324.2,1406324.2,14773,0,0,0,L,1122011218,1,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368031,811668.00
09/01/2019 16:00,2,1.529,ACTIVE,212.61,345.36,60.006,1567368005,"201051344000955","174011545737251",28.45,31.30,0,327.02,370.60,44.1,40.6,0.367,1435095.3,1435095.3,14754,0,0,0,L,1122011218,1,121.55,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368032,811669.00
09/01/2019 16:00,2,1.412,ACTIVE,213.51,346.26,60.001,1567368005,"201051344000648","174011545737251",28.51,29.50,0,331.53,371.21,40.8,37.4,0.340,1419391.7,1419391.7,14739,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368033,811670.00
09/01/2019 16:00,2,1.420,ACTIVE,213.51,346.26,60.001,1567368005,"201051344000645","174011545737251",28.39,29.80,0,331.53,371.21,40.9,37.5,0.336,1425487.9,1425487.9,14742,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368034,811671.00
09/01/2019 16:00,2,1.445,ACTIVE,213.29,347.16,59.985,1567368005,"201051344000569","174011545737251",28.71,29.30,0,331.53,371.21,42.0,38.6,0.345,1443251.2,1443251.2,14736,0,0,0,L,1122011218,1,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368034,811672.00
09/01/2019 16:00,2,1.486,ACTIVE,213.51,350.47,60.001,1567368005,"179051228000119","174011545737251",28.88,32.00,0,331.23,376.31,43.5,40.1,0.362,228538.2,228538.2,14857,0,0,0,L,46974696,1,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368035,811673.00
09/01/2019 16:15,2,2.205,ACTIVE,214.87,354.37,59.996,1567368905,"201051344000579","174011545737251",28.94,32.00,0,320.41,386.83,64.7,60.5,0.544,1444968.7,1444968.7,14748,0,0,0,L,1122011218,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368906,811674.00
09/01/2019 16:15,2,2.303,ACTIVE,215.54,354.67,60.028,1567368905,"201051344001025","174011545737251",28.57,30.30,0,316.80,389.54,66.6,62.4,0.548,1431138.9,1431138.9,14735,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368907,811675.00
09/01/2019 16:15,2,2.176,ACTIVE,215.77,355.28,59.990,1567368905,"201051344001093","174011545737251",29.12,28.30,0,319.21,387.44,64.2,60.0,0.521,1411890.2,1411890.2,14777,0,0,0,L,1122011218,1,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368908,811676.00
09/01/2019 16:15,2,2.172,ACTIVE,214.87,353.77,60.001,1567368905,"201051344000458","174011545737251",28.61,32.00,0,319.21,385.03,63.0,58.8,0.521,1424850.6,1424850.6,14736,0,0,0,L,1122011218,1,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368909,811677.00
09/01/2019 16:15,2,2.266,ACTIVE,215.09,354.67,59.996,1567368905,"201051344000890","174011545737251",28.55,32.20,0,317.40,387.44,65.5,61.3,0.535,1427351.2,1427351.2,14747,0,0,0,L,1122011218,1,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368910,811678.00
09/01/2019 16:15,2,0.105,ACTIVE,214.64,307.78,59.996,1567368905,"201051344000988","174011545737251",22.22,26.50,0,286.74,315.30,2.4,0.4,0.000,1072840.7,1072840.7,14723,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368911,811679.00
09/01/2019 16:15,2,2.215,ACTIVE,216.00,355.58,60.001,1567368905,"201051344000582","174011545737251",28.53,28.50,0,318.61,388.64,64.0,59.9,0.535,1403914.5,1403914.5,14734,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368912,811680.00
09/01/2019 16:15,2,2.209,ACTIVE,214.41,353.47,60.001,1567368905,"201051344000868","174011545737251",28.51,27.50,0,316.80,385.93,63.8,59.6,0.521,1412228.8,1412228.8,14735,0,0,0,L,1122011218,1,121.78,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368913,811681.00
09/01/2019 16:15,2,2.139,ACTIVE,215.09,354.67,60.001,1567368905,"201051344000576","174011545737251",28.47,30.30,0,323.72,385.93,61.7,57.6,0.508,1427438.6,1427438.6,14767,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368914,811682.00
09/01/2019 16:15,2,2.211,ACTIVE,214.87,354.67,59.996,1567368905,"201051344001158","174011545737251",28.13,30.30,0,319.81,386.23,63.1,58.9,0.530,1405052.0,1405052.0,14730,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368915,811683.00
09/01/2019 16:15,2,2.229,ACTIVE,215.54,354.67,60.001,1567368905,"201051344000917","174011545737251",28.37,30.00,0,318.00,387.14,64.1,59.9,0.535,1421433.1,1421433.1,14778,0,0,0,L,1122011218,1,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368916,811684.00
09/01/2019 16:15,2,2.232,ACTIVE,215.32,348.96,60.001,1567368905,"201051344000417","174011545737251",18.69,31.80,0,318.91,370.60,42.2,38.9,0.345,1116048.4,1116048.4,14772,0,0,0,L,1122011218,1,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368917,811685.00
09/01/2019 16:15,2,2.199,ACTIVE,215.54,355.28,59.990,1567368905,"201051344000685","174011545737251",28.65,29.80,0,317.70,388.04,63.8,59.7,0.557,1427078.3,1427078.3,14749,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368918,811686.00
09/01/2019 16:15,2,2.244,ACTIVE,216.00,354.97,59.996,1567368905,"201051344000651","174011545737251",28.67,30.80,0,320.41,388.64,65.1,60.9,0.521,1422290.3,1422290.3,14737,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368918,811687.00
09/01/2019 16:15,2,2.164,ACTIVE,214.19,352.57,60.006,1567368905,"201051344000594","174011545737251",28.84,34.00,0,315.00,384.13,63.3,59.2,0.504,1431381.1,1431381.1,14744,0,0,0,L,1122011218,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368919,811688.00
09/01/2019 16:15,2,2.170,ACTIVE,214.87,354.37,59.985,1567368905,"201051344000469","174011545737251",28.78,27.00,0,317.70,386.83,63.3,59.2,0.544,1412031.5,1412031.5,14759,0,0,0,L,1122011218,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368920,811689.00
09/01/2019 16:15,2,2.311,ACTIVE,215.54,354.97,59.990,1567368905,"201051344000585","174011545737251",28.63,29.50,0,317.10,389.24,67.0,62.7,0.557,1439123.3,1439123.3,14728,0,0,0,L,1122011218,1,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368921,811690.00
09/01/2019 16:15,2,2.143,ACTIVE,215.32,355.28,59.990,1567368905,"201051344000853","174011545737251",28.94,30.50,0,323.11,386.53,62.9,58.8,0.517,1434607.0,1434607.0,14748,0,0,0,L,1122011218,1,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368922,811691.00
09/01/2019 16:15,2,2.215,ACTIVE,215.32,354.67,59.990,1567368905,"201051344001145","174011545737251",28.51,28.80,0,320.11,388.04,64.0,59.9,0.521,1436308.8,1436308.8,14769,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368923,811692.00
09/01/2019 16:15,2,2.207,ACTIVE,215.54,355.28,59.990,1567368905,"201051344000438","174011545737251",28.82,30.00,0,316.80,388.94,64.4,60.2,0.539,1429930.4,1429930.4,14741,0,0,0,L,1122011218,1,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368924,811693.00
09/01/2019 16:15,2,2.262,ACTIVE,215.09,353.17,59.975,1567368905,"201051344001135","174011545737251",28.53,30.50,0,316.20,386.23,65.4,61.2,0.504,1418094.8,1418094.8,14718,0,0,0,L,1122011218,1,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368925,811694.00
09/01/2019 16:15,2,2.164,ACTIVE,214.87,352.87,59.985,1567368905,"201051344000983","174011545737251",28.92,30.80,0,318.91,386.23,63.4,59.3,0.521,1433043.9,1433043.9,14736,0,0,0,L,1122011218,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368926,811695.00
09/01/2019 16:15,2,2.203,ACTIVE,215.77,353.47,60.022,1567368905,"201051344001203","174011545737251",29.08,31.00,0,319.51,388.64,64.9,60.7,0.530,1426386.2,1426386.2,14756,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368927,811696.00
09/01/2019 16:15,2,2.182,ACTIVE,214.87,353.17,59.980,1567368905,"201051344001230","174011545737251",28.63,29.80,0,316.20,385.63,63.3,59.1,0.526,1419963.1,1419963.1,14793,0,0,0,L,1122011218,1,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368928,811697.00
09/01/2019 16:15,2,2.217,ACTIVE,214.87,353.17,59.990,1567368905,"201051344000646","174011545737251",28.65,32.60,0,316.50,386.53,64.3,60.2,0.530,1414250.5,1414250.5,14753,0,0,0,L,1122011218,1,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368929,811698.00
09/01/2019 16:15,2,2.174,ACTIVE,214.64,352.27,59.990,1567368905,"201051344000867","174011545737251",28.65,32.00,0,317.40,383.53,63.1,59.0,0.499,1409999.9,1409999.9,14765,0,0,0,L,1122011218,1,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368930,811699.00
09/01/2019 16:15,2,2.154,ACTIVE,214.87,354.67,59.990,1567368905,"201051344000633","174011545737251",28.49,30.30,0,322.21,386.83,62.2,58.2,0.526,1406336.6,1406336.6,14774,0,0,0,L,1122011218,1,122.46,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368931,811700.00
09/01/2019 16:15,2,2.227,ACTIVE,215.09,353.77,59.990,1567368905,"201051344000955","174011545737251",28.49,30.50,0,315.30,386.53,64.2,60.1,0.535,1435108.2,1435108.2,14755,0,0,0,L,1122011218,1,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368931,811701.00
09/01/2019 16:15,2,2.104,ACTIVE,214.87,353.47,59.990,1567368905,"201051344000648","174011545737251",28.59,29.00,0,321.61,385.93,60.9,56.9,0.517,1419403.9,1419403.9,14740,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368932,811702.00
09/01/2019 16:15,2,2.131,ACTIVE,214.87,353.17,59.996,1567368905,"201051344000645","174011545737251",28.35,29.00,0,323.41,385.63,61.2,57.1,0.499,1425500.1,1425500.1,14743,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368933,811703.00
09/01/2019 16:15,2,2.154,ACTIVE,214.87,354.07,59.985,1567368905,"201051344000569","174011545737251",28.53,28.80,0,318.91,386.83,62.3,58.2,0.517,1443263.6,1443263.6,14737,0,0,0,L,1122011218,1,121.78,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368934,811704.00
09/01/2019 16:15,2,2.184,ACTIVE,214.87,357.98,59.990,1567368905,"179051228000119","174011545737251",28.84,31.00,0,324.92,389.54,63.8,59.6,0.539,228551.0,228551.0,14858,0,0,0,L,46974696,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567368935,811705.00
09/01/2019 16:30,2,1.443,ACTIVE,213.74,346.26,60.017,1567369805,"201051344000579","174011545737251",27.93,32.40,0,317.40,390.14,40.9,37.5,0.327,1444983.4,1444983.4,14749,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369806,811706.00
09/01/2019 16:30,2,1.443,ACTIVE,213.74,345.96,59.990,1567369805,"201051344001025","174011545737251",28.35,30.30,0,317.10,391.64,41.4,38.1,0.327,1431154.1,1431154.1,14736,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369807,811707.00
09/01/2019 16:30,2,1.367,ACTIVE,213.96,346.56,60.017,1567369805,"201051344001093","174011545737251",28.37,28.80,0,319.51,390.44,39.3,36.0,0.314,1411904.7,1411904.7,14778,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369808,811708.00
09/01/2019 16:30,2,1.389,ACTIVE,213.74,345.36,60.012,1567369805,"201051344000458","174011545737251",27.99,32.60,0,318.61,388.94,39.4,36.1,0.323,1424864.9,1424864.9,14737,0,0,0,L,1122011218,1,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369809,811709.00
09/01/2019 16:30,2,1.434,ACTIVE,213.51,345.06,60.006,1567369805,"201051344000890","174011545737251",28.09,32.20,0,318.61,390.44,40.8,37.5,0.323,1427366.1,1427366.1,14748,0,0,0,L,1122011218,1,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369810,811710.00
09/01/2019 16:30,2,0.100,ACTIVE,213.74,300.87,60.012,1567369805,"201051344000988","174011545737251",21.61,27.00,0,297.57,318.30,2.2,0.2,0.000,1072840.8,1072840.8,14724,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369811,811711.00
09/01/2019 16:30,2,1.396,ACTIVE,214.41,346.86,60.017,1567369805,"201051344000582","174011545737251",27.83,28.80,0,317.10,391.94,39.4,36.1,0.327,1403929.1,1403929.1,14735,0,0,0,L,1122011218,1,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369812,811712.00
09/01/2019 16:30,2,1.416,ACTIVE,213.51,345.96,60.017,1567369805,"201051344000868","174011545737251",28.07,27.80,0,319.21,389.54,40.3,37.0,0.318,1412243.4,1412243.4,14736,0,0,0,L,1122011218,1,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369813,811713.00
09/01/2019 16:30,2,1.359,ACTIVE,214.19,346.86,60.012,1567369805,"201051344000576","174011545737251",27.93,30.80,0,318.30,389.24,38.5,35.2,0.318,1427452.7,1427452.7,14768,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369814,811714.00
09/01/2019 16:30,2,1.395,ACTIVE,213.74,346.26,60.017,1567369805,"201051344001158","174011545737251",28.05,30.80,0,319.21,390.14,39.6,36.3,0.327,1405066.4,1405066.4,14731,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369815,811715.00
09/01/2019 16:30,2,1.365,ACTIVE,213.96,346.56,60.017,1567369805,"201051344000917","174011545737251",28.29,30.50,0,319.21,391.04,39.1,35.8,0.309,1421447.7,1421447.7,14779,0,0,0,L,1122011218,1,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369816,811716.00
09/01/2019 16:30,2,1.414,ACTIVE,213.74,342.35,60.006,1567369805,"201051344000417","174011545737251",18.39,32.00,0,320.71,388.94,26.3,23.5,0.212,1116057.8,1116057.8,14773,0,0,0,L,1122011218,1,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369817,811717.00
09/01/2019 16:30,2,1.385,ACTIVE,213.96,346.86,60.012,1567369805,"201051344000685","174011545737251",27.87,30.00,0,318.30,390.14,39.2,35.9,0.340,1427092.9,1427092.9,14750,0,0,0,L,1122011218,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369818,811718.00
09/01/2019 16:30,2,1.406,ACTIVE,214.19,346.26,60.006,1567369805,"201051344000651","174011545737251",28.23,31.00,0,317.40,390.74,40.2,36.9,0.327,1422305.1,1422305.1,14738,0,0,0,L,1122011218,1,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369819,811719.00
09/01/2019 16:30,2,1.385,ACTIVE,213.29,345.36,60.012,1567369805,"201051344000594","174011545737251",28.27,34.30,0,318.91,387.74,39.7,36.4,0.323,1431395.6,1431395.6,14745,0,0,0,L,1122011218,1,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369819,811720.00
09/01/2019 16:30,2,1.396,ACTIVE,213.96,346.56,60.006,1567369805,"201051344000469","174011545737251",28.11,27.50,0,316.50,390.74,39.8,36.5,0.340,1412046.0,1412046.0,14760,0,0,0,L,1122011218,1,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369820,811721.00
09/01/2019 16:30,2,1.479,ACTIVE,213.96,346.86,60.012,1567369805,"201051344000585","174011545737251",28.17,29.80,0,317.40,392.55,42.2,38.9,0.340,1439138.7,1439138.7,14729,0,0,0,L,1122011218,1,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369821,811722.00
09/01/2019 16:30,2,1.391,ACTIVE,214.41,347.16,60.012,1567369805,"201051344000853","174011545737251",28.19,31.30,0,318.91,390.14,39.7,36.4,0.314,1434621.4,1434621.4,14749,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369822,811723.00
09/01/2019 16:30,2,1.365,ACTIVE,213.96,346.26,60.012,1567369805,"201051344001145","174011545737251",28.35,29.00,0,318.30,390.74,39.2,36.0,0.314,1436323.4,1436323.4,14770,0,0,0,L,1122011218,1,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369823,811724.00
09/01/2019 16:30,2,1.412,ACTIVE,213.74,345.96,60.012,1567369805,"201051344000438","174011545737251",28.11,30.30,0,319.21,391.34,40.2,36.9,0.331,1429945.2,1429945.2,14742,0,0,0,L,1122011218,1,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369824,811725.00
09/01/2019 16:30,2,1.465,ACTIVE,213.51,344.76,59.996,1567369805,"201051344001135","174011545737251",27.91,31.00,0,318.61,390.44,41.4,38.1,0.318,1418109.8,1418109.8,14719,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369825,811726.00
09/01/2019 16:30,2,1.420,ACTIVE,213.96,346.26,59.996,1567369805,"201051344000983","174011545737251",28.05,31.50,0,318.61,389.84,40.4,37.1,0.323,1433058.5,1433058.5,14737,0,0,0,L,1122011218,1,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369826,811727.00
09/01/2019 16:30,2,1.404,ACTIVE,213.96,345.36,60.006,1567369805,"201051344001203","174011545737251",28.55,31.30,0,316.80,391.04,40.6,37.3,0.327,1426401.1,1426401.1,14757,0,0,0,L,1122011218,1,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369827,811728.00
09/01/2019 16:30,2,1.363,ACTIVE,213.29,344.45,60.012,1567369805,"201051344001230","174011545737251",28.13,30.00,0,319.21,390.14,38.9,35.6,0.318,1419977.5,1419977.5,14794,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369828,811729.00
09/01/2019 16:30,2,1.404,ACTIVE,213.06,345.66,60.006,1567369805,"201051344000646","174011545737251",28.27,33.00,0,318.61,389.54,40.2,36.9,0.331,1414265.3,1414265.3,14754,0,0,0,L,1122011218,1,122.23,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369829,811730.00
09/01/2019 16:30,2,1.416,ACTIVE,213.74,345.06,60.001,1567369805,"201051344000867","174011545737251",27.91,32.00,0,319.51,388.04,40.0,36.7,0.309,1410014.4,1410014.4,14766,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369830,811731.00
09/01/2019 16:30,2,1.377,ACTIVE,213.96,347.16,60.006,1567369805,"201051344000633","174011545737251",28.13,30.50,0,317.70,390.44,39.2,36.0,0.323,1406350.9,1406350.9,14775,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369831,811732.00
09/01/2019 16:30,2,1.428,ACTIVE,213.29,345.96,60.006,1567369805,"201051344000955","174011545737251",28.03,31.00,0,319.21,388.34,40.6,37.3,0.331,1435122.9,1435122.9,14756,0,0,0,L,1122011218,1,121.78,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369832,811733.00
09/01/2019 16:30,2,1.367,ACTIVE,213.74,345.66,59.996,1567369805,"201051344000648","174011545737251",27.87,29.30,0,317.40,390.14,38.6,35.3,0.323,1419417.9,1419417.9,14741,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369833,811734.00
09/01/2019 16:30,2,1.357,ACTIVE,214.19,345.66,60.001,1567369805,"201051344000645","174011545737251",28.07,29.50,0,318.30,390.14,38.6,35.3,0.314,1425514.1,1425514.1,14744,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369833,811735.00
09/01/2019 16:30,2,1.391,ACTIVE,213.74,345.96,59.969,1567369805,"201051344000569","174011545737251",28.11,29.30,0,318.91,391.34,39.6,36.3,0.318,1443278.0,1443278.0,14738,0,0,0,L,1122011218,1,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369834,811736.00
09/01/2019 16:30,2,1.420,ACTIVE,213.74,349.56,60.006,1567369805,"179051228000119","174011545737251",28.53,31.50,0,318.91,394.35,41.0,37.7,0.331,228565.7,228565.7,14859,0,0,0,L,46974696,1,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567369835,811737.00
