ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 16:45,2,2.076,ACTIVE,213.96,352.87,60.001,1567370705,"201051344000579","174011545737251",28.90,32.00,0,319.81,387.14,60.8,56.7,0.499,1444993.8,1444993.8,14750,0,0,0,L,1122011218,1,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370706,811738.00
09/01/2019 16:45,2,2.145,ACTIVE,213.51,351.37,59.959,1567370705,"201051344001025","174011545737251",28.96,29.30,0,320.11,387.14,63.0,58.9,0.513,1431164.7,1431164.7,14737,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370707,811739.00
09/01/2019 16:45,2,2.059,ACTIVE,213.96,353.17,60.006,1567370705,"201051344001093","174011545737251",29.10,27.80,0,317.70,387.74,60.7,56.7,0.495,1411914.9,1411914.9,14779,0,0,0,L,1122011218,1,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370708,811740.00
09/01/2019 16:45,2,2.018,ACTIVE,213.74,351.67,59.996,1567370705,"201051344000458","174011545737251",28.86,32.00,0,318.61,387.74,59.0,55.0,0.495,1424875.0,1424875.0,14738,0,0,0,L,1122011218,1,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370709,811741.00
09/01/2019 16:45,2,2.105,ACTIVE,213.06,351.07,59.990,1567370705,"201051344000890","174011545737251",29.00,31.00,0,317.40,387.44,61.9,57.8,0.508,1427376.6,1427376.6,14749,0,0,0,L,1122011218,1,122.23,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370710,811742.00
09/01/2019 16:45,2,0.104,ACTIVE,213.96,304.48,60.001,1567370705,"201051344000988","174011545737251",22.22,26.80,0,295.46,317.10,2.4,0.3,0.000,1072840.8,1072840.8,14725,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370711,811743.00
09/01/2019 16:45,2,2.080,ACTIVE,213.96,352.27,60.001,1567370705,"201051344000582","174011545737251",28.71,27.80,0,317.70,388.64,60.5,56.5,0.508,1403939.3,1403939.3,14736,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370712,811744.00
09/01/2019 16:45,2,2.096,ACTIVE,213.51,351.67,59.996,1567370705,"201051344000868","174011545737251",28.37,27.30,0,319.21,387.44,60.2,56.2,0.495,1412253.7,1412253.7,14737,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370713,811745.00
09/01/2019 16:45,2,2.021,ACTIVE,214.41,352.87,60.001,1567370705,"201051344000576","174011545737251",28.49,29.80,0,318.91,388.04,58.4,54.4,0.482,1427462.5,1427462.5,14769,0,0,0,L,1122011218,1,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370713,811746.00
09/01/2019 16:45,2,2.059,ACTIVE,213.96,352.57,59.990,1567370705,"201051344001158","174011545737251",28.75,30.00,0,318.61,388.64,59.9,55.9,0.504,1405076.5,1405076.5,14732,0,0,0,L,1122011218,1,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370714,811747.00
09/01/2019 16:45,2,2.092,ACTIVE,213.74,351.97,59.996,1567370705,"201051344000917","174011545737251",28.88,29.30,0,318.61,386.53,61.2,57.1,0.508,1421457.9,1421457.9,14780,0,0,0,L,1122011218,1,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370715,811748.00
09/01/2019 16:45,2,2.146,ACTIVE,213.51,346.86,59.996,1567370705,"201051344000417","174011545737251",18.53,30.80,0,329.43,370.90,40.3,37.0,0.336,1116064.5,1116064.5,14774,0,0,0,L,1122011218,1,122.01,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370716,811749.00
09/01/2019 16:45,2,2.092,ACTIVE,213.51,352.87,60.001,1567370705,"201051344000685","174011545737251",28.73,29.00,0,317.10,386.83,60.9,56.8,0.535,1427103.1,1427103.1,14751,0,0,0,L,1122011218,1,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370717,811750.00
09/01/2019 16:45,2,2.123,ACTIVE,213.96,353.17,60.017,1567370705,"201051344000651","174011545737251",28.96,29.50,0,319.81,386.83,62.3,58.2,0.508,1422315.6,1422315.6,14739,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370718,811751.00
09/01/2019 16:45,2,2.076,ACTIVE,213.29,351.67,59.996,1567370705,"201051344000594","174011545737251",28.82,33.00,0,317.70,386.53,60.6,56.6,0.495,1431405.8,1431405.8,14746,0,0,0,L,1122011218,1,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370719,811752.00
09/01/2019 16:45,2,2.066,ACTIVE,214.19,353.47,59.996,1567370705,"201051344000469","174011545737251",28.96,27.00,0,318.61,389.84,60.6,56.6,0.521,1412056.3,1412056.3,14761,0,0,0,L,1122011218,1,121.55,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370720,811753.00
09/01/2019 16:45,2,2.195,ACTIVE,214.19,353.77,60.006,1567370705,"201051344000585","174011545737251",29.08,29.00,0,318.30,386.83,64.7,60.5,0.535,1439149.7,1439149.7,14730,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370721,811754.00
09/01/2019 16:45,2,2.096,ACTIVE,214.41,354.37,60.001,1567370705,"201051344000853","174011545737251",28.51,30.80,0,320.41,388.94,60.5,56.5,0.499,1434631.7,1434631.7,14750,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370722,811755.00
09/01/2019 16:45,2,2.146,ACTIVE,213.74,353.17,59.996,1567370705,"201051344001145","174011545737251",28.51,28.30,0,318.61,386.53,62.0,57.9,0.504,1436333.7,1436333.7,14771,0,0,0,L,1122011218,1,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370723,811756.00
09/01/2019 16:45,2,2.119,ACTIVE,213.96,353.17,60.006,1567370705,"201051344000438","174011545737251",28.96,29.30,0,317.70,387.14,62.2,58.1,0.526,1429955.7,1429955.7,14743,0,0,0,L,1122011218,1,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370724,811757.00
09/01/2019 16:45,2,2.168,ACTIVE,213.74,351.67,60.001,1567370705,"201051344001135","174011545737251",28.84,30.00,0,318.00,384.73,63.3,59.2,0.504,1418120.6,1418120.6,14720,0,0,0,L,1122011218,1,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370725,811758.00
09/01/2019 16:45,2,2.088,ACTIVE,213.96,352.27,59.996,1567370705,"201051344000983","174011545737251",28.90,31.00,0,320.11,388.34,61.2,57.1,0.508,1433068.9,1433068.9,14738,0,0,0,L,1122011218,1,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370725,811759.00
09/01/2019 16:45,2,2.148,ACTIVE,213.96,352.27,60.001,1567370705,"201051344001203","174011545737251",28.92,30.30,0,318.30,387.74,63.0,58.8,0.521,1426411.8,1426411.8,14758,0,0,0,L,1122011218,1,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370726,811760.00
09/01/2019 16:45,2,2.107,ACTIVE,213.51,350.47,59.969,1567370705,"201051344001230","174011545737251",28.77,29.30,0,315.30,385.03,61.4,57.4,0.513,1419987.8,1419987.8,14795,0,0,0,L,1122011218,1,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370727,811761.00
09/01/2019 16:45,2,2.113,ACTIVE,213.29,352.27,60.001,1567370705,"201051344000646","174011545737251",28.90,32.20,0,317.40,385.33,61.9,57.8,0.508,1414275.8,1414275.8,14755,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370729,811762.00
09/01/2019 16:45,2,2.076,ACTIVE,213.96,350.77,60.001,1567370705,"201051344000867","174011545737251",28.67,31.30,0,319.51,385.33,60.3,56.3,0.477,1410024.9,1410024.9,14767,0,0,0,L,1122011218,1,122.23,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370730,811763.00
09/01/2019 16:45,2,2.049,ACTIVE,214.19,353.77,59.990,1567370705,"201051344000633","174011545737251",28.73,29.30,0,318.30,389.24,59.6,55.6,0.504,1406361.1,1406361.1,14776,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370731,811764.00
09/01/2019 16:45,2,2.109,ACTIVE,213.29,350.77,60.001,1567370705,"201051344000955","174011545737251",28.82,29.80,0,317.40,384.43,61.6,57.5,0.508,1435133.5,1435133.5,14757,0,0,0,L,1122011218,1,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370731,811765.00
09/01/2019 16:45,2,1.988,ACTIVE,214.19,352.27,60.001,1567370705,"201051344000648","174011545737251",28.82,28.50,0,318.30,389.54,58.1,54.2,0.491,1419427.9,1419427.9,14742,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370732,811766.00
09/01/2019 16:45,2,2.039,ACTIVE,214.19,351.97,60.001,1567370705,"201051344000645","174011545737251",28.27,28.80,0,319.81,388.04,58.3,54.4,0.477,1425524.2,1425524.2,14745,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370733,811767.00
09/01/2019 16:45,2,2.041,ACTIVE,214.19,353.47,60.001,1567370705,"201051344000569","174011545737251",28.73,28.80,0,319.51,389.24,59.4,55.4,0.504,1443288.3,1443288.3,14739,0,0,0,L,1122011218,1,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370734,811768.00
09/01/2019 16:45,2,2.070,ACTIVE,214.19,356.78,60.006,1567370705,"179051228000119","174011545737251",29.00,31.00,0,314.10,392.25,60.8,56.8,0.517,228576.4,228576.4,14860,0,0,0,L,46974696,1,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567370735,811769.00
09/01/2019 17:00,2,1.059,ACTIVE,213.29,342.05,60.049,1567371605,"201051344000579","174011545737251",27.99,31.00,0,332.13,379.02,30.1,27.1,0.234,1445004.2,1445004.2,14751,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371606,811770.00
09/01/2019 17:00,2,1.049,ACTIVE,213.74,341.45,60.017,1567371605,"201051344001025","174011545737251",28.71,28.30,0,331.53,380.82,30.5,27.5,0.239,1431175.4,1431175.4,14738,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371607,811771.00
09/01/2019 17:00,2,1.023,ACTIVE,213.96,342.65,60.006,1567371605,"201051344001093","174011545737251",28.33,26.80,0,331.53,379.62,29.4,26.5,0.225,1411925.2,1411925.2,14780,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371608,811772.00
09/01/2019 17:00,2,0.994,ACTIVE,213.29,341.45,60.012,1567371605,"201051344000458","174011545737251",28.19,31.00,0,332.73,379.32,28.4,25.5,0.225,1424884.9,1424884.9,14739,0,0,0,L,1122011218,1,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371609,811773.00
09/01/2019 17:00,2,1.051,ACTIVE,213.51,341.75,60.012,1567371605,"201051344000890","174011545737251",28.39,30.00,0,330.63,379.02,30.2,27.2,0.234,1427387.2,1427387.2,14750,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371610,811774.00
09/01/2019 17:00,2,0.104,ACTIVE,213.29,299.37,60.001,1567371605,"201051344000988","174011545737251",21.53,26.30,0,296.36,307.78,2.3,0.3,0.000,1072840.9,1072840.9,14726,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371611,811775.00
09/01/2019 17:00,2,1.014,ACTIVE,214.19,342.65,60.001,1567371605,"201051344000582","174011545737251",27.93,26.80,0,330.63,380.52,28.7,25.8,0.225,1403949.4,1403949.4,14737,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371612,811776.00
09/01/2019 17:00,2,1.033,ACTIVE,213.29,342.35,60.028,1567371605,"201051344000868","174011545737251",27.89,26.50,0,330.63,379.02,29.2,26.3,0.225,1412263.9,1412263.9,14738,0,0,0,L,1122011218,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371612,811777.00
09/01/2019 17:00,2,0.965,ACTIVE,213.74,343.25,60.028,1567371605,"201051344000576","174011545737251",28.09,28.80,0,333.03,378.42,27.4,24.6,0.217,1427472.2,1427472.2,14770,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371613,811778.00
09/01/2019 17:00,2,0.992,ACTIVE,213.29,342.05,60.028,1567371605,"201051344001158","174011545737251",28.31,29.00,0,331.83,379.62,28.5,25.6,0.230,1405086.6,1405086.6,14733,0,0,0,L,1122011218,1,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371614,811779.00
09/01/2019 17:00,2,1.000,ACTIVE,213.96,342.35,60.022,1567371605,"201051344000917","174011545737251",28.29,28.30,0,331.23,378.42,28.7,25.7,0.217,1421468.1,1421468.1,14781,0,0,0,L,1122011218,1,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371615,811780.00
09/01/2019 17:00,2,1.035,ACTIVE,213.74,339.95,60.012,1567371605,"201051344000417","174011545737251",18.43,29.80,0,331.53,365.19,19.4,16.8,0.146,1116071.1,1116071.1,14775,0,0,0,L,1122011218,1,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371616,811781.00
09/01/2019 17:00,2,0.979,ACTIVE,213.96,342.65,60.017,1567371605,"201051344000685","174011545737251",28.39,28.00,0,330.63,379.62,28.1,25.2,0.234,1427113.1,1427113.1,14752,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371617,811782.00
09/01/2019 17:00,2,1.018,ACTIVE,213.96,342.95,60.012,1567371605,"201051344000651","174011545737251",28.09,28.30,0,332.13,380.22,29.0,26.1,0.225,1422325.9,1422325.9,14740,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371618,811783.00
09/01/2019 17:00,2,0.998,ACTIVE,212.83,341.45,60.033,1567371605,"201051344000594","174011545737251",28.05,32.00,0,329.43,377.22,28.4,25.5,0.221,1431415.9,1431415.9,14747,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371619,811784.00
09/01/2019 17:00,2,0.992,ACTIVE,213.51,341.75,60.012,1567371605,"201051344000469","174011545737251",28.31,26.00,0,331.53,379.92,28.5,25.6,0.234,1412066.3,1412066.3,14762,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371620,811785.00
09/01/2019 17:00,2,1.076,ACTIVE,214.19,343.25,59.975,1567371605,"201051344000585","174011545737251",28.05,27.80,0,332.43,380.82,30.6,27.6,0.230,1439160.5,1439160.5,14731,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371621,811786.00
09/01/2019 17:00,2,0.996,ACTIVE,213.74,343.25,60.006,1567371605,"201051344000853","174011545737251",27.67,29.80,0,332.73,380.22,28.0,25.1,0.212,1434641.6,1434641.6,14751,0,0,0,L,1122011218,1,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371622,811787.00
09/01/2019 17:00,2,1.000,ACTIVE,213.96,342.05,60.012,1567371605,"201051344001145","174011545737251",28.05,27.50,0,331.23,379.62,28.4,25.5,0.221,1436343.9,1436343.9,14772,0,0,0,L,1122011218,1,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371623,811788.00
09/01/2019 17:00,2,0.998,ACTIVE,213.96,342.65,59.990,1567371605,"201051344000438","174011545737251",28.51,28.30,0,332.73,379.92,28.9,26.0,0.230,1429965.9,1429965.9,14744,0,0,0,L,1122011218,1,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371624,811789.00
09/01/2019 17:00,2,1.039,ACTIVE,213.51,341.15,60.012,1567371605,"201051344001135","174011545737251",28.41,29.30,0,331.53,378.72,29.9,27.0,0.217,1418131.1,1418131.1,14721,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371624,811790.00
09/01/2019 17:00,2,1.000,ACTIVE,213.29,341.75,60.012,1567371605,"201051344000983","174011545737251",28.19,29.80,0,332.43,378.42,28.6,25.6,0.225,1433079.0,1433079.0,14739,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371626,811791.00
09/01/2019 17:00,2,1.002,ACTIVE,213.96,341.75,60.006,1567371605,"201051344001203","174011545737251",28.51,28.80,0,331.83,380.22,29.0,26.0,0.230,1426422.2,1426422.2,14759,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371627,811792.00
09/01/2019 17:00,2,0.961,ACTIVE,213.74,341.45,60.012,1567371605,"201051344001230","174011545737251",28.77,28.30,0,328.22,377.52,28.0,25.1,0.217,1419998.0,1419998.0,14796,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371628,811793.00
09/01/2019 17:00,2,1.004,ACTIVE,213.51,341.75,59.975,1567371605,"201051344000646","174011545737251",28.21,30.80,0,328.82,378.42,28.7,25.8,0.221,1414286.1,1414286.1,14756,0,0,0,L,1122011218,1,122.46,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371629,811794.00
09/01/2019 17:00,2,0.979,ACTIVE,213.29,340.55,59.980,1567371605,"201051344000867","174011545737251",28.41,30.30,0,332.43,376.92,28.2,25.3,0.208,1410034.9,1410034.9,14768,0,0,0,L,1122011218,1,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371630,811795.00
09/01/2019 17:00,2,0.980,ACTIVE,213.51,342.65,60.006,1567371605,"201051344000633","174011545737251",27.81,28.30,0,331.23,379.92,27.6,24.8,0.221,1406371.0,1406371.0,14777,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371631,811796.00
09/01/2019 17:00,2,1.002,ACTIVE,213.51,342.05,60.001,1567371605,"201051344000955","174011545737251",28.47,28.80,0,329.43,378.12,28.9,26.0,0.221,1435143.9,1435143.9,14758,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371631,811797.00
09/01/2019 17:00,2,0.951,ACTIVE,213.51,341.15,60.012,1567371605,"201051344000648","174011545737251",27.91,27.50,0,333.03,379.02,27.0,24.1,0.212,1419437.5,1419437.5,14743,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371633,811798.00
09/01/2019 17:00,2,0.947,ACTIVE,213.51,341.15,60.006,1567371605,"201051344000645","174011545737251",27.79,27.80,0,333.03,379.62,26.7,23.8,0.208,1425533.9,1425533.9,14746,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371634,811799.00
09/01/2019 17:00,2,0.963,ACTIVE,213.06,341.45,60.006,1567371605,"201051344000569","174011545737251",28.19,28.30,0,332.73,379.32,27.5,24.6,0.217,1443298.2,1443298.2,14740,0,0,0,L,1122011218,1,121.10,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371635,811800.00
09/01/2019 17:00,2,1.008,ACTIVE,213.29,345.06,59.969,1567371605,"179051228000119","174011545737251",28.37,30.30,0,333.63,382.63,29.0,26.0,0.221,228586.6,228586.6,14861,0,0,0,L,46974696,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567371635,811801.00
09/01/2019 17:15,2,1.012,ACTIVE,213.29,340.85,59.985,1567372505,"201051344000579","174011545737251",28.69,29.50,0,330.33,356.78,29.4,26.5,0.225,1445010.4,1445010.4,14752,0,0,0,L,1122011218,1,121.33,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372506,811802.00
09/01/2019 17:15,2,1.025,ACTIVE,213.96,342.05,60.001,1567372505,"201051344001025","174011545737251",28.69,27.00,0,330.03,357.08,29.8,26.8,0.225,1431181.8,1431181.8,14739,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372507,811803.00
09/01/2019 17:15,2,1.008,ACTIVE,214.19,342.65,59.996,1567372505,"201051344001093","174011545737251",28.15,25.80,0,330.33,356.78,28.8,25.8,0.221,1411931.3,1411931.3,14781,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372508,811804.00
09/01/2019 17:15,2,0.977,ACTIVE,213.29,341.45,59.990,1567372505,"201051344000458","174011545737251",28.15,29.30,0,330.93,355.88,27.9,25.0,0.221,1424890.8,1424890.8,14740,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372509,811805.00
09/01/2019 17:15,2,1.023,ACTIVE,213.74,341.15,60.001,1567372505,"201051344000890","174011545737251",28.55,28.80,0,330.33,356.48,29.6,26.7,0.230,1427393.5,1427393.5,14751,0,0,0,L,1122011218,1,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372510,811806.00
09/01/2019 17:15,2,0.104,ACTIVE,213.29,298.77,59.959,1567372505,"201051344000988","174011545737251",21.67,25.30,0,295.46,300.57,2.3,0.3,0.000,1072841.0,1072841.0,14727,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372511,811807.00
09/01/2019 17:15,2,0.992,ACTIVE,214.41,342.95,60.006,1567372505,"201051344000582","174011545737251",28.19,25.80,0,330.33,357.08,28.4,25.4,0.225,1403955.5,1403955.5,14738,0,0,0,L,1122011218,1,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372512,811808.00
09/01/2019 17:15,2,1.006,ACTIVE,213.29,341.45,59.996,1567372505,"201051344000868","174011545737251",28.19,25.50,0,330.33,355.88,28.8,25.9,0.221,1412270.0,1412270.0,14739,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372513,811809.00
09/01/2019 17:15,2,0.951,ACTIVE,213.74,342.65,59.975,1567372505,"201051344000576","174011545737251",28.13,27.30,0,330.93,356.48,27.1,24.2,0.217,1427478.0,1427478.0,14771,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372514,811810.00
09/01/2019 17:15,2,0.967,ACTIVE,213.51,341.45,59.996,1567372505,"201051344001158","174011545737251",28.53,27.50,0,330.33,356.18,28.0,25.1,0.221,1405092.6,1405092.6,14734,0,0,0,L,1122011218,1,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372515,811811.00
09/01/2019 17:15,2,0.982,ACTIVE,214.19,342.65,59.990,1567372505,"201051344000917","174011545737251",28.49,27.00,0,329.43,356.48,28.4,25.4,0.217,1421474.2,1421474.2,14782,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372516,811812.00
09/01/2019 17:15,2,1.035,ACTIVE,213.96,339.34,60.001,1567372505,"201051344000417","174011545737251",18.27,28.50,0,329.73,349.26,19.2,16.6,0.146,1116075.0,1116075.0,14776,0,0,0,L,1122011218,1,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372516,811813.00
09/01/2019 17:15,2,0.969,ACTIVE,214.19,343.25,59.990,1567372505,"201051344000685","174011545737251",28.43,27.00,0,330.03,357.08,27.9,25.0,0.230,1427119.1,1427119.1,14753,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372517,811814.00
09/01/2019 17:15,2,1.010,ACTIVE,214.41,343.25,60.001,1567372505,"201051344000651","174011545737251",28.19,26.80,0,330.93,356.78,28.9,26.0,0.221,1422332.1,1422332.1,14741,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372518,811815.00
09/01/2019 17:15,2,0.986,ACTIVE,213.06,340.85,59.990,1567372505,"201051344000594","174011545737251",28.31,29.80,0,328.52,354.97,28.3,25.4,0.225,1431421.9,1431421.9,14748,0,0,0,L,1122011218,1,121.55,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372519,811816.00
09/01/2019 17:15,2,0.980,ACTIVE,213.51,342.05,59.996,1567372505,"201051344000469","174011545737251",28.43,25.30,0,329.43,356.18,28.3,25.4,0.225,1412072.3,1412072.3,14763,0,0,0,L,1122011218,1,121.10,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372520,811817.00
09/01/2019 17:15,2,1.053,ACTIVE,214.19,343.55,59.990,1567372505,"201051344000585","174011545737251",28.71,26.80,0,330.63,357.08,30.6,27.6,0.234,1439167.1,1439167.1,14732,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372521,811818.00
09/01/2019 17:15,2,0.982,ACTIVE,213.96,342.95,59.996,1567372505,"201051344000853","174011545737251",28.11,28.00,0,332.73,356.48,28.0,25.1,0.217,1434647.6,1434647.6,14752,0,0,0,L,1122011218,1,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372522,811819.00
09/01/2019 17:15,2,0.977,ACTIVE,214.19,342.65,60.001,1567372505,"201051344001145","174011545737251",28.82,26.50,0,331.23,356.78,28.5,25.6,0.217,1436350.0,1436350.0,14773,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372523,811820.00
09/01/2019 17:15,2,0.994,ACTIVE,213.96,342.95,60.001,1567372505,"201051344000438","174011545737251",28.69,27.00,0,331.53,357.08,29.0,26.0,0.230,1429972.2,1429972.2,14745,0,0,0,L,1122011218,1,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372524,811821.00
09/01/2019 17:15,2,1.047,ACTIVE,213.74,341.45,60.001,1567372505,"201051344001135","174011545737251",28.27,27.50,0,330.33,355.88,30.0,27.0,0.221,1418137.6,1418137.6,14722,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372525,811822.00
09/01/2019 17:15,2,1.000,ACTIVE,213.51,341.45,60.001,1567372505,"201051344000983","174011545737251",28.33,28.30,0,329.13,354.97,28.7,25.8,0.225,1433085.2,1433085.2,14740,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372526,811823.00
09/01/2019 17:15,2,1.018,ACTIVE,214.19,342.05,60.033,1567372505,"201051344001203","174011545737251",28.31,27.30,0,331.23,357.08,29.2,26.2,0.225,1426428.5,1426428.5,14760,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372527,811824.00
09/01/2019 17:15,2,0.990,ACTIVE,213.74,341.45,59.996,1567372505,"201051344001230","174011545737251",28.23,27.00,0,328.52,354.67,28.4,25.4,0.221,1420004.1,1420004.1,14797,0,0,0,L,1122011218,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372528,811825.00
09/01/2019 17:15,2,1.004,ACTIVE,213.51,342.05,60.043,1567372505,"201051344000646","174011545737251",28.53,28.80,0,329.43,356.18,29.1,26.1,0.230,1414292.4,1414292.4,14757,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372529,811826.00
09/01/2019 17:15,2,1.000,ACTIVE,213.51,340.85,60.012,1567372505,"201051344000867","174011545737251",28.23,28.80,0,329.43,354.37,28.6,25.7,0.212,1410041.0,1410041.0,14769,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372530,811827.00
09/01/2019 17:15,2,0.973,ACTIVE,213.74,343.25,60.001,1567372505,"201051344000633","174011545737251",28.41,27.00,0,330.03,357.08,28.1,25.1,0.225,1406377.0,1406377.0,14778,0,0,0,L,1122011218,1,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372531,811828.00
09/01/2019 17:15,2,0.998,ACTIVE,213.51,342.05,59.975,1567372505,"201051344000955","174011545737251",28.96,27.30,0,328.52,355.28,29.3,26.4,0.230,1435150.2,1435150.2,14759,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372532,811829.00
09/01/2019 17:15,2,0.963,ACTIVE,213.74,340.85,60.006,1567372505,"201051344000648","174011545737251",28.21,26.50,0,330.33,355.58,27.5,24.6,0.212,1419443.4,1419443.4,14744,0,0,0,L,1122011218,1,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372533,811830.00
09/01/2019 17:15,2,0.963,ACTIVE,213.74,341.75,60.017,1567372505,"201051344000645","174011545737251",28.03,26.80,0,331.23,355.58,27.4,24.5,0.212,1425539.7,1425539.7,14747,0,0,0,L,1122011218,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372534,811831.00
09/01/2019 17:15,2,0.975,ACTIVE,213.51,341.75,60.006,1567372505,"201051344000569","174011545737251",28.47,27.00,0,330.33,355.88,28.1,25.2,0.221,1443304.2,1443304.2,14741,0,0,0,L,1122011218,1,121.10,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372534,811832.00
09/01/2019 17:15,2,1.025,ACTIVE,213.51,344.76,60.006,1567372505,"179051228000119","174011545737251",28.55,29.00,0,330.63,358.88,29.7,26.7,0.225,228593.0,228593.0,14862,0,0,0,L,46974696,1,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567372535,811833.00
09/01/2019 17:30,2,0.924,ACTIVE,212.83,340.55,60.028,1567373405,"201051344000579","174011545737251",28.88,28.50,0,330.03,355.28,27.1,24.2,0.199,1445016.4,1445016.4,14753,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373406,811834.00
09/01/2019 17:30,2,0.953,ACTIVE,212.83,340.25,59.980,1567373405,"201051344001025","174011545737251",28.41,26.30,0,329.13,356.48,27.5,24.6,0.212,1431187.8,1431187.8,14740,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373407,811835.00
09/01/2019 17:30,2,0.908,ACTIVE,212.83,341.45,59.975,1567373405,"201051344001093","174011545737251",28.59,25.80,0,329.43,355.88,26.3,23.5,0.199,1411937.0,1411937.0,14782,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373408,811836.00
09/01/2019 17:30,2,0.898,ACTIVE,212.83,340.25,59.985,1567373405,"201051344000458","174011545737251",28.25,27.80,0,329.73,354.97,25.8,22.9,0.199,1424896.4,1424896.4,14741,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373409,811837.00
09/01/2019 17:30,2,0.947,ACTIVE,212.61,340.85,59.985,1567373405,"201051344000890","174011545737251",28.43,27.80,0,329.13,356.48,27.3,24.4,0.199,1427399.5,1427399.5,14752,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373410,811838.00
09/01/2019 17:30,2,0.104,ACTIVE,212.61,298.47,60.028,1567373405,"201051344000988","174011545737251",21.61,24.50,0,294.86,300.27,2.3,0.3,0.000,1072841.0,1072841.0,14728,0,0,0,L,1122011218,1,121.10,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373411,811839.00
09/01/2019 17:30,2,0.906,ACTIVE,213.29,341.15,59.985,1567373405,"201051344000582","174011545737251",28.49,25.50,0,329.43,356.18,26.1,23.3,0.203,1403961.1,1403961.1,14739,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373412,811840.00
09/01/2019 17:30,2,0.938,ACTIVE,212.61,340.85,59.985,1567373405,"201051344000868","174011545737251",28.07,25.00,0,330.03,354.67,26.7,23.8,0.199,1412275.8,1412275.8,14740,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373413,811841.00
09/01/2019 17:30,2,0.887,ACTIVE,213.29,342.05,59.980,1567373405,"201051344000576","174011545737251",28.17,26.30,0,330.63,355.58,25.3,22.5,0.199,1427483.5,1427483.5,14772,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373414,811842.00
09/01/2019 17:30,2,0.918,ACTIVE,212.83,341.15,59.996,1567373405,"201051344001158","174011545737251",28.07,26.50,0,329.43,355.88,26.1,23.3,0.203,1405098.2,1405098.2,14735,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373415,811843.00
09/01/2019 17:30,2,0.924,ACTIVE,213.06,340.55,59.959,1567373405,"201051344000917","174011545737251",28.19,26.50,0,329.13,356.18,26.4,23.6,0.203,1421479.9,1421479.9,14783,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373416,811844.00
09/01/2019 17:30,2,0.955,ACTIVE,213.06,338.14,59.980,1567373405,"201051344000417","174011545737251",18.49,27.80,0,330.33,350.47,17.9,15.4,0.128,1116078.7,1116078.7,14777,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373417,811845.00
09/01/2019 17:30,2,0.910,ACTIVE,213.06,341.15,59.990,1567373405,"201051344000685","174011545737251",28.23,26.30,0,330.03,356.78,26.0,23.2,0.217,1427124.7,1427124.7,14754,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373418,811846.00
09/01/2019 17:30,2,0.932,ACTIVE,213.06,341.45,59.985,1567373405,"201051344000651","174011545737251",28.55,26.00,0,329.73,355.58,27.0,24.1,0.208,1422338.0,1422338.0,14742,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373419,811847.00
09/01/2019 17:30,2,0.914,ACTIVE,212.61,340.85,59.932,1567373405,"201051344000594","174011545737251",28.63,28.80,0,328.52,354.37,26.5,23.7,0.203,1431427.6,1431427.6,14749,0,0,0,L,1122011218,1,121.33,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373420,811848.00
09/01/2019 17:30,2,0.914,ACTIVE,212.83,341.45,59.996,1567373405,"201051344000469","174011545737251",28.61,24.30,0,329.43,355.28,26.5,23.7,0.217,1412078.1,1412078.1,14764,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373421,811849.00
09/01/2019 17:30,2,1.006,ACTIVE,213.29,342.35,59.985,1567373405,"201051344000585","174011545737251",28.27,26.00,0,329.43,356.48,28.9,25.9,0.217,1439173.4,1439173.4,14733,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373422,811850.00
09/01/2019 17:30,2,0.922,ACTIVE,213.51,342.35,59.980,1567373405,"201051344000853","174011545737251",28.29,26.50,0,331.53,355.88,26.4,23.6,0.203,1434653.3,1434653.3,14753,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373422,811851.00
09/01/2019 17:30,2,0.938,ACTIVE,213.29,340.85,59.985,1567373405,"201051344001145","174011545737251",28.21,25.80,0,330.63,356.78,26.8,24.0,0.208,1436355.8,1436355.8,14774,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373423,811852.00
09/01/2019 17:30,2,0.945,ACTIVE,213.06,340.85,59.990,1567373405,"201051344000438","174011545737251",28.45,26.50,0,330.33,356.78,27.2,24.4,0.212,1429978.0,1429978.0,14746,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373424,811853.00
09/01/2019 17:30,2,0.979,ACTIVE,212.83,339.95,59.985,1567373405,"201051344001135","174011545737251",28.53,26.50,0,329.43,355.88,28.3,25.4,0.208,1418143.7,1418143.7,14723,0,0,0,L,1122011218,1,122.01,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373425,811854.00
09/01/2019 17:30,2,0.947,ACTIVE,213.06,340.55,59.964,1567373405,"201051344000983","174011545737251",28.35,27.00,0,329.43,354.37,27.2,24.4,0.208,1433091.1,1433091.1,14741,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373426,811855.00
09/01/2019 17:30,2,0.967,ACTIVE,213.06,340.25,59.980,1567373405,"201051344001203","174011545737251",28.17,26.80,0,329.73,357.08,27.6,24.7,0.217,1426434.4,1426434.4,14761,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373427,811856.00
09/01/2019 17:30,2,0.943,ACTIVE,212.61,340.25,59.996,1567373405,"201051344001230","174011545737251",28.01,26.30,0,328.52,354.37,26.8,23.9,0.208,1420009.8,1420009.8,14798,0,0,0,L,1122011218,1,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373428,811857.00
09/01/2019 17:30,2,0.955,ACTIVE,212.38,340.85,59.990,1567373405,"201051344000646","174011545737251",28.45,27.50,0,328.82,355.58,27.6,24.7,0.217,1414298.3,1414298.3,14758,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373429,811858.00
09/01/2019 17:30,2,0.945,ACTIVE,213.06,339.34,59.996,1567373405,"201051344000867","174011545737251",28.41,27.80,0,329.73,354.07,27.2,24.3,0.199,1410046.9,1410046.9,14770,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373430,811859.00
09/01/2019 17:30,2,0.922,ACTIVE,213.06,342.05,59.985,1567373405,"201051344000633","174011545737251",28.57,26.50,0,329.43,357.08,26.7,23.9,0.208,1406382.7,1406382.7,14779,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373431,811860.00
09/01/2019 17:30,2,0.951,ACTIVE,212.61,341.45,59.996,1567373405,"201051344000955","174011545737251",28.90,26.50,0,329.43,354.97,27.9,25.0,0.212,1435156.2,1435156.2,14760,0,0,0,L,1122011218,1,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373432,811861.00
09/01/2019 17:30,2,0.904,ACTIVE,213.06,340.85,59.985,1567373405,"201051344000648","174011545737251",28.59,25.80,0,330.03,355.88,26.2,23.4,0.208,1419449.0,1419449.0,14745,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373433,811862.00
09/01/2019 17:30,2,0.914,ACTIVE,213.29,341.45,59.990,1567373405,"201051344000645","174011545737251",28.13,26.30,0,330.63,355.28,26.1,23.2,0.199,1425545.2,1425545.2,14748,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373434,811863.00
09/01/2019 17:30,2,0.939,ACTIVE,213.06,340.85,60.001,1567373405,"201051344000569","174011545737251",28.27,26.00,0,330.03,354.67,26.9,24.0,0.212,1443310.0,1443310.0,14742,0,0,0,L,1122011218,1,121.10,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373434,811864.00
09/01/2019 17:30,2,0.988,ACTIVE,213.06,345.06,59.985,1567373405,"179051228000119","174011545737251",28.47,28.00,0,330.33,358.58,28.6,25.6,0.212,228599.1,228599.1,14863,0,0,0,L,46974696,1,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567373435,811865.00
09/01/2019 17:45,2,0.914,ACTIVE,213.29,340.55,59.969,1567374305,"201051344000579","174011545737251",28.61,28.30,0,329.73,354.07,26.5,23.7,0.194,1445022.7,1445022.7,14754,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374306,811866.00
09/01/2019 17:45,2,0.928,ACTIVE,213.96,340.85,60.012,1567374305,"201051344001025","174011545737251",28.61,26.30,0,330.03,355.88,26.9,24.1,0.203,1431194.2,1431194.2,14741,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374307,811867.00
09/01/2019 17:45,2,0.908,ACTIVE,214.19,342.05,59.990,1567374305,"201051344001093","174011545737251",28.37,25.80,0,330.03,355.28,26.1,23.3,0.190,1411943.2,1411943.2,14783,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374308,811868.00
09/01/2019 17:45,2,0.881,ACTIVE,213.29,339.95,60.001,1567374305,"201051344000458","174011545737251",27.97,27.80,0,330.03,353.77,25.0,22.2,0.194,1424902.3,1424902.3,14742,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374309,811869.00
09/01/2019 17:45,2,0.936,ACTIVE,213.74,340.85,59.990,1567374305,"201051344000890","174011545737251",28.31,27.80,0,327.32,355.28,26.8,24.0,0.203,1427405.9,1427405.9,14753,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374310,811870.00
09/01/2019 17:45,2,0.104,ACTIVE,213.29,298.77,60.001,1567374305,"201051344000988","174011545737251",21.51,24.50,0,294.56,300.57,2.3,0.3,0.000,1072841.1,1072841.1,14729,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374311,811871.00
09/01/2019 17:45,2,0.895,ACTIVE,214.41,342.05,60.006,1567374305,"201051344000582","174011545737251",28.29,25.50,0,330.03,355.28,25.7,22.8,0.203,1403967.2,1403967.2,14740,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374312,811872.00
09/01/2019 17:45,2,0.893,ACTIVE,213.29,340.85,60.001,1567374305,"201051344000868","174011545737251",28.55,25.00,0,329.43,354.07,25.8,23.0,0.190,1412281.9,1412281.9,14741,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374312,811873.00
09/01/2019 17:45,2,0.844,ACTIVE,213.74,342.05,60.001,1567374305,"201051344000576","174011545737251",28.47,26.00,0,330.33,354.97,24.4,21.6,0.194,1427489.2,1427489.2,14773,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374313,811874.00
09/01/2019 17:45,2,0.885,ACTIVE,213.51,341.15,60.006,1567374305,"201051344001158","174011545737251",28.15,26.50,0,330.33,354.37,25.2,22.4,0.199,1405104.2,1405104.2,14736,0,0,0,L,1122011218,1,121.33,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374314,811875.00
09/01/2019 17:45,2,0.910,ACTIVE,213.96,342.05,60.033,1567374305,"201051344000917","174011545737251",27.91,26.30,0,327.62,355.28,25.8,22.9,0.194,1421486.0,1421486.0,14784,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374315,811876.00
09/01/2019 17:45,2,0.932,ACTIVE,213.96,339.34,59.990,1567374305,"201051344000417","174011545737251",18.35,27.50,0,329.43,348.36,17.4,14.8,0.124,1116082.7,1116082.7,14778,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374316,811877.00
09/01/2019 17:45,2,0.887,ACTIVE,214.19,342.65,60.012,1567374305,"201051344000685","174011545737251",28.03,26.30,0,329.13,355.28,25.2,22.4,0.208,1427130.7,1427130.7,14755,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374317,811878.00
09/01/2019 17:45,2,0.908,ACTIVE,214.19,342.05,59.990,1567374305,"201051344000651","174011545737251",28.19,25.80,0,330.63,355.88,26.0,23.2,0.194,1422344.2,1422344.2,14743,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374318,811879.00
