ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 17:45,2,0.885,ACTIVE,213.06,340.55,60.001,1567374305,"201051344000594","174011545737251",28.51,28.50,0,327.62,354.07,25.6,22.8,0.199,1431433.7,1431433.7,14750,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374319,811880.00
09/01/2019 17:45,2,0.887,ACTIVE,213.51,341.45,60.001,1567374305,"201051344000469","174011545737251",28.33,24.50,0,328.52,354.37,25.5,22.7,0.199,1412084.2,1412084.2,14765,0,0,0,L,1122011218,1,121.10,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374320,811881.00
09/01/2019 17:45,2,0.961,ACTIVE,214.19,342.35,60.006,1567374305,"201051344000585","174011545737251",28.49,26.30,0,329.73,355.58,27.8,24.9,0.208,1439180.0,1439180.0,14734,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374321,811882.00
09/01/2019 17:45,2,0.873,ACTIVE,213.96,342.05,60.006,1567374305,"201051344000853","174011545737251",28.51,26.80,0,330.63,355.88,25.2,22.4,0.194,1434659.3,1434659.3,14754,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374322,811883.00
09/01/2019 17:45,2,0.912,ACTIVE,214.19,342.05,59.996,1567374305,"201051344001145","174011545737251",28.09,25.80,0,330.93,355.58,26.0,23.1,0.199,1436361.9,1436361.9,14775,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374323,811884.00
09/01/2019 17:45,2,0.902,ACTIVE,213.96,342.05,60.006,1567374305,"201051344000438","174011545737251",28.65,26.50,0,329.73,355.88,26.2,23.3,0.203,1429984.2,1429984.2,14747,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374324,811885.00
09/01/2019 17:45,2,0.947,ACTIVE,213.74,340.85,59.980,1567374305,"201051344001135","174011545737251",28.35,26.80,0,329.73,354.67,27.2,24.3,0.194,1418150.2,1418150.2,14724,0,0,0,L,1122011218,1,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374325,811886.00
09/01/2019 17:45,2,0.902,ACTIVE,213.51,340.85,59.969,1567374305,"201051344000983","174011545737251",28.35,27.00,0,328.82,354.67,25.9,23.1,0.194,1433097.2,1433097.2,14742,0,0,0,L,1122011218,1,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374325,811887.00
09/01/2019 17:45,2,0.932,ACTIVE,213.96,341.45,59.975,1567374305,"201051344001203","174011545737251",28.15,26.80,0,329.73,356.18,26.6,23.7,0.203,1426440.7,1426440.7,14762,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374326,811888.00
09/01/2019 17:45,2,0.904,ACTIVE,213.74,340.85,59.975,1567374305,"201051344001230","174011545737251",28.19,26.50,0,327.02,353.77,25.9,23.0,0.194,1420015.9,1420015.9,14799,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374327,811889.00
09/01/2019 17:45,2,0.924,ACTIVE,213.51,341.45,59.975,1567374305,"201051344000646","174011545737251",27.97,27.50,0,326.72,354.97,26.2,23.4,0.199,1414304.5,1414304.5,14759,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374329,811890.00
09/01/2019 17:45,2,0.891,ACTIVE,213.74,339.95,60.038,1567374305,"201051344000867","174011545737251",28.53,27.50,0,329.13,353.77,25.8,23.0,0.190,1410053.0,1410053.0,14771,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374330,811891.00
09/01/2019 17:45,2,0.881,ACTIVE,213.74,342.35,60.017,1567374305,"201051344000633","174011545737251",28.31,26.30,0,329.73,356.18,25.3,22.5,0.199,1406388.7,1406388.7,14780,0,0,0,L,1122011218,1,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374330,811892.00
09/01/2019 17:45,2,0.932,ACTIVE,213.51,340.85,60.006,1567374305,"201051344000955","174011545737251",28.19,26.50,0,326.12,354.37,26.6,23.8,0.203,1435162.5,1435162.5,14761,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374331,811893.00
09/01/2019 17:45,2,0.861,ACTIVE,213.74,340.55,59.985,1567374305,"201051344000648","174011545737251",28.33,25.80,0,330.33,354.37,24.8,22.0,0.194,1419454.9,1419454.9,14746,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374332,811894.00
09/01/2019 17:45,2,0.861,ACTIVE,213.74,340.85,60.017,1567374305,"201051344000645","174011545737251",28.07,26.00,0,329.73,354.67,24.5,21.8,0.186,1425551.1,1425551.1,14749,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374333,811895.00
09/01/2019 17:45,2,0.889,ACTIVE,213.29,340.55,60.017,1567374305,"201051344000569","174011545737251",28.27,26.00,0,329.43,354.67,25.5,22.7,0.199,1443316.0,1443316.0,14743,0,0,0,L,1122011218,1,121.10,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374334,811896.00
09/01/2019 17:45,2,0.941,ACTIVE,213.74,344.15,60.006,1567374305,"179051228000119","174011545737251",28.23,28.00,0,330.63,358.28,26.9,24.1,0.199,228605.5,228605.5,14864,0,0,0,L,46974696,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567374335,811897.00
09/01/2019 18:00,2,0.785,ACTIVE,212.83,339.34,60.006,1567375205,"201051344000579","174011545737251",28.11,28.30,0,329.73,353.77,22.4,19.7,0.164,1445028.3,1445028.3,14755,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375206,811898.00
09/01/2019 18:00,2,0.789,ACTIVE,213.29,338.74,59.969,1567375205,"201051344001025","174011545737251",28.05,26.00,0,329.73,354.67,22.4,19.7,0.168,1431199.9,1431199.9,14742,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375207,811899.00
09/01/2019 18:00,2,0.764,ACTIVE,213.29,340.55,60.022,1567375205,"201051344001093","174011545737251",28.19,25.80,0,329.43,354.07,21.8,19.1,0.159,1411948.8,1411948.8,14784,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375208,811900.00
09/01/2019 18:00,2,0.746,ACTIVE,212.83,338.74,60.028,1567375205,"201051344000458","174011545737251",27.81,27.50,0,329.73,352.87,21.1,18.4,0.155,1424907.6,1424907.6,14743,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375209,811901.00
09/01/2019 18:00,2,0.799,ACTIVE,213.06,339.04,60.028,1567375205,"201051344000890","174011545737251",27.91,27.80,0,329.43,354.07,22.6,19.9,0.164,1427411.6,1427411.6,14754,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375210,811902.00
09/01/2019 18:00,2,0.104,ACTIVE,212.61,298.77,60.022,1567375205,"201051344000988","174011545737251",21.31,24.50,0,294.86,300.27,2.2,0.2,0.000,1072841.2,1072841.2,14730,0,0,0,L,1122011218,1,120.88,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375211,811903.00
09/01/2019 18:00,2,0.754,ACTIVE,213.74,340.55,60.017,1567375205,"201051344000582","174011545737251",28.05,25.50,0,329.43,354.37,21.5,18.8,0.168,1403972.6,1403972.6,14741,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375212,811904.00
09/01/2019 18:00,2,0.773,ACTIVE,212.61,339.34,60.033,1567375205,"201051344000868","174011545737251",27.77,25.00,0,329.43,352.87,21.8,19.1,0.155,1412287.4,1412287.4,14742,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375213,811905.00
09/01/2019 18:00,2,0.719,ACTIVE,213.29,340.85,60.022,1567375205,"201051344000576","174011545737251",27.91,26.00,0,329.73,353.77,20.4,17.7,0.159,1427494.4,1427494.4,14774,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375213,811906.00
09/01/2019 18:00,2,0.752,ACTIVE,212.83,339.04,60.012,1567375205,"201051344001158","174011545737251",27.79,26.50,0,330.03,353.77,21.2,18.6,0.164,1405109.6,1405109.6,14737,0,0,0,L,1122011218,1,121.10,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375214,811907.00
09/01/2019 18:00,2,0.762,ACTIVE,213.29,339.95,60.001,1567375205,"201051344000917","174011545737251",28.27,26.30,0,328.82,353.77,21.8,19.1,0.159,1421491.5,1421491.5,14785,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375215,811908.00
09/01/2019 18:00,2,0.795,ACTIVE,213.29,337.84,60.022,1567375205,"201051344000417","174011545737251",18.15,27.50,0,330.03,348.36,14.7,12.2,0.102,1116086.2,1116086.2,14779,0,0,0,L,1122011218,1,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375216,811909.00
09/01/2019 18:00,2,0.746,ACTIVE,213.29,340.25,59.980,1567375205,"201051344000685","174011545737251",28.17,26.30,0,330.03,355.28,21.3,18.6,0.168,1427136.1,1427136.1,14756,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375217,811910.00
09/01/2019 18:00,2,0.768,ACTIVE,213.51,340.25,59.996,1567375205,"201051344000651","174011545737251",28.19,26.00,0,330.33,354.67,21.9,19.3,0.168,1422349.7,1422349.7,14744,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375218,811911.00
09/01/2019 18:00,2,0.760,ACTIVE,212.38,339.04,60.017,1567375205,"201051344000594","174011545737251",28.09,28.30,0,328.52,353.17,21.6,18.9,0.150,1431439.1,1431439.1,14751,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375219,811912.00
09/01/2019 18:00,2,0.762,ACTIVE,212.83,339.95,60.017,1567375205,"201051344000469","174011545737251",27.81,24.50,0,329.13,353.47,21.5,18.8,0.168,1412089.5,1412089.5,14766,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375220,811913.00
09/01/2019 18:00,2,0.836,ACTIVE,213.51,340.85,60.022,1567375205,"201051344000585","174011545737251",28.01,26.30,0,329.43,354.67,23.8,21.0,0.177,1439186.0,1439186.0,14735,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375221,811914.00
09/01/2019 18:00,2,0.754,ACTIVE,213.29,340.85,60.022,1567375205,"201051344000853","174011545737251",27.99,26.50,0,331.83,354.97,21.4,18.7,0.159,1434664.6,1434664.6,14755,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375222,811915.00
09/01/2019 18:00,2,0.770,ACTIVE,213.29,340.25,60.022,1567375205,"201051344001145","174011545737251",28.29,25.80,0,330.33,354.37,22.1,19.4,0.164,1436367.5,1436367.5,14776,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375223,811916.00
09/01/2019 18:00,2,0.777,ACTIVE,213.29,339.65,60.017,1567375205,"201051344000438","174011545737251",28.27,26.30,0,330.03,355.28,22.3,19.6,0.168,1429989.8,1429989.8,14748,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375224,811917.00
09/01/2019 18:00,2,0.812,ACTIVE,212.83,338.74,60.017,1567375205,"201051344001135","174011545737251",28.25,26.50,0,329.73,354.37,23.3,20.5,0.164,1418156.0,1418156.0,14725,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375225,811918.00
09/01/2019 18:00,2,0.764,ACTIVE,212.83,339.04,60.017,1567375205,"201051344000983","174011545737251",28.65,27.00,0,329.43,352.87,22.2,19.5,0.159,1433102.7,1433102.7,14743,0,0,0,L,1122011218,1,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375226,811919.00
09/01/2019 18:00,2,0.791,ACTIVE,213.29,339.65,60.012,1567375205,"201051344001203","174011545737251",28.23,26.80,0,329.13,355.58,22.6,19.9,0.172,1426446.4,1426446.4,14763,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375227,811920.00
09/01/2019 18:00,2,0.770,ACTIVE,212.83,338.74,60.017,1567375205,"201051344001230","174011545737251",28.31,26.50,0,328.52,353.17,22.1,19.4,0.159,1420021.4,1420021.4,14800,0,0,0,L,1122011218,1,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375228,811921.00
09/01/2019 18:00,2,0.787,ACTIVE,212.61,339.95,60.017,1567375205,"201051344000646","174011545737251",28.21,27.50,0,328.82,353.77,22.5,19.8,0.168,1414310.1,1414310.1,14760,0,0,0,L,1122011218,1,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375229,811922.00
09/01/2019 18:00,2,0.770,ACTIVE,212.83,338.74,60.022,1567375205,"201051344000867","174011545737251",28.29,27.50,0,329.43,352.27,22.1,19.4,0.159,1410058.5,1410058.5,14772,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375230,811923.00
09/01/2019 18:00,2,0.758,ACTIVE,213.29,341.15,60.022,1567375205,"201051344000633","174011545737251",28.13,26.50,0,330.33,355.88,21.6,18.9,0.168,1406394.0,1406394.0,14781,0,0,0,L,1122011218,1,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375230,811924.00
09/01/2019 18:00,2,0.777,ACTIVE,212.83,339.65,60.012,1567375205,"201051344000955","174011545737251",28.78,26.50,0,329.43,353.47,22.7,20.0,0.168,1435168.2,1435168.2,14762,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375231,811925.00
09/01/2019 18:00,2,0.738,ACTIVE,213.06,339.34,60.012,1567375205,"201051344000648","174011545737251",28.17,25.80,0,330.33,353.17,21.1,18.4,0.159,1419460.1,1419460.1,14747,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375232,811926.00
09/01/2019 18:00,2,0.736,ACTIVE,213.06,339.95,60.017,1567375205,"201051344000645","174011545737251",28.03,26.30,0,330.33,352.87,20.9,18.3,0.155,1425556.2,1425556.2,14750,0,0,0,L,1122011218,1,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375233,811927.00
09/01/2019 18:00,2,0.773,ACTIVE,212.83,339.34,60.006,1567375205,"201051344000569","174011545737251",27.85,25.80,0,329.73,353.17,21.9,19.2,0.168,1443321.4,1443321.4,14744,0,0,0,L,1122011218,1,120.88,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375234,811928.00
09/01/2019 18:00,2,0.811,ACTIVE,212.83,342.95,60.006,1567375205,"179051228000119","174011545737251",28.35,28.00,0,330.33,357.08,23.3,20.6,0.159,228611.2,228611.2,14865,0,0,0,L,46974696,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567375235,811929.00
09/01/2019 18:15,2,0.959,ACTIVE,212.61,340.25,59.959,1567376105,"201051344000579","174011545737251",28.57,28.00,0,329.73,351.37,27.8,24.9,0.208,1445033.6,1445033.6,14756,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376106,811930.00
09/01/2019 18:15,2,0.979,ACTIVE,212.61,339.04,59.980,1567376105,"201051344001025","174011545737251",28.57,26.00,0,328.52,353.17,28.4,25.4,0.217,1431205.2,1431205.2,14743,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376107,811931.00
09/01/2019 18:15,2,0.949,ACTIVE,212.83,341.45,60.001,1567376105,"201051344001093","174011545737251",28.07,25.50,0,329.43,352.27,27.0,24.2,0.208,1411953.8,1411953.8,14785,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376108,811932.00
09/01/2019 18:15,2,0.920,ACTIVE,212.38,339.65,59.990,1567376105,"201051344000458","174011545737251",28.49,27.50,0,329.73,351.37,26.5,23.7,0.208,1424912.5,1424912.5,14744,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376109,811933.00
09/01/2019 18:15,2,0.971,ACTIVE,212.61,340.85,59.990,1567376105,"201051344000890","174011545737251",28.65,27.50,0,329.13,352.57,28.2,25.3,0.212,1427416.9,1427416.9,14755,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376110,811934.00
09/01/2019 18:15,2,0.104,ACTIVE,212.61,298.47,59.990,1567376105,"201051344000988","174011545737251",21.63,24.50,0,294.56,300.27,2.3,0.3,0.000,1072841.2,1072841.2,14731,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376111,811935.00
09/01/2019 18:15,2,0.945,ACTIVE,213.06,341.75,59.985,1567376105,"201051344000582","174011545737251",28.35,25.30,0,329.73,353.17,27.2,24.3,0.212,1403977.6,1403977.6,14742,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376112,811936.00
09/01/2019 18:15,2,0.961,ACTIVE,212.38,340.85,59.980,1567376105,"201051344000868","174011545737251",27.91,25.00,0,328.52,351.37,27.2,24.3,0.212,1412292.5,1412292.5,14743,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376113,811937.00
09/01/2019 18:15,2,0.904,ACTIVE,213.06,342.05,59.985,1567376105,"201051344000576","174011545737251",28.01,25.80,0,330.63,351.97,25.7,22.9,0.203,1427499.0,1427499.0,14775,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376113,811938.00
09/01/2019 18:15,2,0.938,ACTIVE,212.83,340.85,59.985,1567376105,"201051344001158","174011545737251",28.19,26.50,0,330.03,351.37,26.8,24.0,0.212,1405114.5,1405114.5,14738,0,0,0,L,1122011218,1,121.10,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376114,811939.00
09/01/2019 18:15,2,0.957,ACTIVE,212.83,341.15,59.990,1567376105,"201051344000917","174011545737251",28.39,26.30,0,328.22,352.27,27.5,24.7,0.217,1421496.5,1421496.5,14786,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376115,811940.00
09/01/2019 18:15,2,0.986,ACTIVE,212.83,338.14,60.017,1567376105,"201051344000417","174011545737251",18.47,27.30,0,329.73,346.56,18.5,15.9,0.133,1116089.5,1116089.5,14780,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376116,811941.00
09/01/2019 18:15,2,0.945,ACTIVE,212.83,341.15,59.996,1567376105,"201051344000685","174011545737251",28.27,26.00,0,329.73,352.57,27.1,24.3,0.225,1427141.0,1427141.0,14757,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376117,811942.00
09/01/2019 18:15,2,0.971,ACTIVE,213.06,341.75,59.959,1567376105,"201051344000651","174011545737251",28.43,25.80,0,330.33,352.87,28.0,25.1,0.217,1422354.8,1422354.8,14745,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376118,811943.00
09/01/2019 18:15,2,0.953,ACTIVE,212.38,339.34,59.948,1567376105,"201051344000594","174011545737251",28.39,28.00,0,327.02,352.87,27.4,24.5,0.221,1431444.1,1431444.1,14752,0,0,0,L,1122011218,1,121.10,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376119,811944.00
09/01/2019 18:15,2,0.951,ACTIVE,213.06,341.15,59.980,1567376105,"201051344000469","174011545737251",28.33,24.50,0,329.13,351.97,27.3,24.4,0.217,1412094.5,1412094.5,14767,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376120,811945.00
09/01/2019 18:15,2,1.039,ACTIVE,213.06,341.15,59.996,1567376105,"201051344000585","174011545737251",28.65,26.00,0,329.43,353.47,30.2,27.2,0.239,1439191.5,1439191.5,14736,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376121,811946.00
09/01/2019 18:15,2,0.945,ACTIVE,213.29,342.35,59.996,1567376105,"201051344000853","174011545737251",28.53,26.50,0,331.23,353.47,27.4,24.5,0.208,1434669.5,1434669.5,14756,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376122,811947.00
09/01/2019 18:15,2,0.975,ACTIVE,213.06,340.85,59.975,1567376105,"201051344001145","174011545737251",28.43,25.50,0,329.43,353.17,28.1,25.2,0.221,1436372.6,1436372.6,14777,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376123,811948.00
09/01/2019 18:15,2,0.975,ACTIVE,213.06,341.45,59.990,1567376105,"201051344000438","174011545737251",28.59,26.00,0,329.73,353.17,28.3,25.4,0.225,1429994.9,1429994.9,14749,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376124,811949.00
09/01/2019 18:15,2,1.014,ACTIVE,212.61,339.95,59.996,1567376105,"201051344001135","174011545737251",28.65,26.30,0,328.52,352.87,29.4,26.5,0.217,1418161.4,1418161.4,14726,0,0,0,L,1122011218,1,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376125,811950.00
09/01/2019 18:15,2,0.971,ACTIVE,212.83,340.55,59.980,1567376105,"201051344000983","174011545737251",28.69,26.80,0,329.13,351.97,28.2,25.3,0.217,1433107.8,1433107.8,14744,0,0,0,L,1122011218,1,121.33,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376126,811951.00
09/01/2019 18:15,2,0.996,ACTIVE,213.06,341.15,60.028,1567376105,"201051344001203","174011545737251",28.53,26.30,0,330.03,353.77,28.8,25.9,0.230,1426451.6,1426451.6,14764,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376127,811952.00
09/01/2019 18:15,2,0.971,ACTIVE,212.61,339.95,59.990,1567376105,"201051344001230","174011545737251",28.39,26.30,0,327.02,352.27,28.0,25.1,0.208,1420026.4,1420026.4,14801,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376128,811953.00
09/01/2019 18:15,2,0.998,ACTIVE,212.38,342.05,59.996,1567376105,"201051344000646","174011545737251",28.59,27.30,0,328.82,353.47,28.9,26.0,0.225,1414315.3,1414315.3,14761,0,0,0,L,1122011218,1,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376129,811954.00
09/01/2019 18:15,2,0.973,ACTIVE,212.83,339.34,60.001,1567376105,"201051344000867","174011545737251",28.63,27.50,0,329.43,351.67,28.2,25.3,0.208,1410063.6,1410063.6,14773,0,0,0,L,1122011218,1,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376129,811955.00
09/01/2019 18:15,2,0.967,ACTIVE,213.06,342.95,60.001,1567376105,"201051344000633","174011545737251",28.31,26.30,0,330.33,354.37,27.8,24.9,0.221,1406399.0,1406399.0,14782,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376130,811956.00
09/01/2019 18:15,2,0.998,ACTIVE,212.38,340.85,60.001,1567376105,"201051344000955","174011545737251",28.65,26.30,0,327.02,352.87,29.0,26.1,0.221,1435173.4,1435173.4,14763,0,0,0,L,1122011218,1,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376131,811957.00
09/01/2019 18:15,2,0.955,ACTIVE,212.83,340.85,59.996,1567376105,"201051344000648","174011545737251",28.27,25.50,0,329.73,351.97,27.4,24.5,0.221,1419464.9,1419464.9,14748,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376132,811958.00
09/01/2019 18:15,2,0.969,ACTIVE,213.06,341.15,60.001,1567376105,"201051344000645","174011545737251",27.85,26.00,0,330.33,352.27,27.4,24.5,0.212,1425561.0,1425561.0,14751,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376133,811959.00
09/01/2019 18:15,2,0.996,ACTIVE,212.83,341.45,60.012,1567376105,"201051344000569","174011545737251",28.39,25.80,0,329.73,353.17,28.6,25.7,0.225,1443326.4,1443326.4,14745,0,0,0,L,1122011218,1,120.88,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376134,811960.00
09/01/2019 18:15,2,1.041,ACTIVE,212.83,345.06,60.001,1567376105,"179051228000119","174011545737251",28.65,27.80,0,329.73,355.88,30.2,27.3,0.225,228616.6,228616.6,14866,0,0,0,L,46974696,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567376135,811961.00
09/01/2019 18:30,2,1.086,ACTIVE,213.51,342.95,59.996,1567377005,"201051344000579","174011545737251",28.63,28.50,0,329.43,378.42,31.5,28.5,0.239,1445043.3,1445043.3,14757,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377006,811962.00
09/01/2019 18:30,2,1.102,ACTIVE,213.74,342.05,60.006,1567377005,"201051344001025","174011545737251",28.61,26.30,0,330.33,381.73,32.0,28.9,0.247,1431215.4,1431215.4,14744,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377007,811963.00
09/01/2019 18:30,2,1.064,ACTIVE,213.96,342.95,59.980,1567377005,"201051344001093","174011545737251",28.23,26.00,0,329.73,378.72,30.5,27.5,0.230,1411963.4,1411963.4,14786,0,0,0,L,1122011218,1,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377008,811964.00
09/01/2019 18:30,2,1.053,ACTIVE,213.51,342.05,59.969,1567377005,"201051344000458","174011545737251",28.23,28.00,0,328.22,377.52,30.1,27.2,0.239,1424922.0,1424922.0,14745,0,0,0,L,1122011218,1,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377009,811965.00
09/01/2019 18:30,2,1.098,ACTIVE,213.51,342.05,60.017,1567377005,"201051344000890","174011545737251",28.37,27.80,0,327.92,379.62,31.6,28.6,0.243,1427426.9,1427426.9,14756,0,0,0,L,1122011218,1,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377010,811966.00
09/01/2019 18:30,2,0.104,ACTIVE,213.51,299.67,60.012,1567377005,"201051344000988","174011545737251",21.63,24.50,0,294.26,307.18,2.3,0.3,0.000,1072841.3,1072841.3,14732,0,0,0,L,1122011218,1,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377011,811967.00
09/01/2019 18:30,2,1.055,ACTIVE,214.19,343.55,60.012,1567377005,"201051344000582","174011545737251",28.35,25.80,0,329.73,381.73,30.3,27.3,0.239,1403987.4,1403987.4,14743,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377012,811968.00
09/01/2019 18:30,2,1.082,ACTIVE,213.51,342.65,60.006,1567377005,"201051344000868","174011545737251",27.87,25.30,0,328.82,376.31,30.6,27.6,0.234,1412302.0,1412302.0,14744,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377013,811969.00
09/01/2019 18:30,2,1.018,ACTIVE,213.96,343.55,60.017,1567377005,"201051344000576","174011545737251",28.15,26.00,0,329.73,376.92,29.1,26.2,0.234,1427508.2,1427508.2,14776,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377013,811970.00
09/01/2019 18:30,2,1.035,ACTIVE,213.74,342.65,60.012,1567377005,"201051344001158","174011545737251",28.49,26.80,0,328.22,378.12,30.0,27.0,0.239,1405123.9,1405123.9,14739,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377015,811971.00
09/01/2019 18:30,2,1.057,ACTIVE,213.96,342.65,60.012,1567377005,"201051344000917","174011545737251",28.05,27.00,0,328.82,380.52,30.0,27.0,0.239,1421506.4,1421506.4,14787,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377015,811972.00
09/01/2019 18:30,2,1.098,ACTIVE,213.96,339.95,60.017,1567377005,"201051344000417","174011545737251",18.19,27.30,0,329.43,365.19,20.2,17.6,0.155,1116095.8,1116095.8,14781,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377016,811973.00
09/01/2019 18:30,2,1.035,ACTIVE,213.96,343.55,60.022,1567377005,"201051344000685","174011545737251",28.35,26.30,0,329.73,380.52,29.8,26.8,0.252,1427150.7,1427150.7,14758,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377017,811974.00
09/01/2019 18:30,2,1.080,ACTIVE,214.19,343.25,60.012,1567377005,"201051344000651","174011545737251",28.05,26.30,0,330.33,381.73,30.7,27.7,0.239,1422364.8,1422364.8,14746,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377018,811975.00
09/01/2019 18:30,2,1.049,ACTIVE,213.29,341.75,60.006,1567377005,"201051344000594","174011545737251",28.33,28.50,0,326.72,376.01,30.1,27.1,0.230,1431453.7,1431453.7,14753,0,0,0,L,1122011218,1,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377019,811976.00
09/01/2019 18:30,2,1.041,ACTIVE,213.74,342.65,60.022,1567377005,"201051344000469","174011545737251",28.27,25.00,0,327.62,377.82,29.9,26.9,0.243,1412104.0,1412104.0,14768,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377020,811977.00
09/01/2019 18:30,2,1.125,ACTIVE,214.19,343.85,60.017,1567377005,"201051344000585","174011545737251",28.43,26.50,0,330.03,382.93,32.4,29.3,0.247,1439202.2,1439202.2,14737,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377021,811978.00
09/01/2019 18:30,2,1.043,ACTIVE,214.19,343.55,60.017,1567377005,"201051344000853","174011545737251",28.23,27.00,0,330.93,378.42,29.9,26.9,0.234,1434679.1,1434679.1,14757,0,0,0,L,1122011218,1,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377022,811979.00
09/01/2019 18:30,2,1.049,ACTIVE,214.19,342.65,60.017,1567377005,"201051344001145","174011545737251",28.17,25.80,0,330.63,381.12,29.9,27.0,0.239,1436382.5,1436382.5,14778,0,0,0,L,1122011218,1,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377023,811980.00
09/01/2019 18:30,2,1.062,ACTIVE,213.96,343.25,60.022,1567377005,"201051344000438","174011545737251",28.11,26.50,0,329.73,380.52,30.3,27.3,0.243,1430004.8,1430004.8,14750,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377024,811981.00
09/01/2019 18:30,2,1.094,ACTIVE,213.74,341.75,60.028,1567377005,"201051344001135","174011545737251",28.27,27.00,0,327.92,379.02,31.4,28.3,0.234,1418171.6,1418171.6,14727,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377025,811982.00
09/01/2019 18:30,2,1.059,ACTIVE,213.74,342.65,60.054,1567377005,"201051344000983","174011545737251",28.25,27.30,0,329.13,377.22,30.3,27.3,0.234,1433117.6,1433117.6,14745,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377026,811983.00
09/01/2019 18:30,2,1.066,ACTIVE,213.96,342.65,60.017,1567377005,"201051344001203","174011545737251",28.27,27.00,0,329.13,380.52,30.6,27.6,0.234,1426461.6,1426461.6,14765,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377027,811984.00
09/01/2019 18:30,2,1.018,ACTIVE,213.51,340.85,60.017,1567377005,"201051344001230","174011545737251",28.51,26.50,0,326.72,377.82,29.4,26.5,0.230,1420036.2,1420036.2,14802,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377028,811985.00
09/01/2019 18:30,2,1.051,ACTIVE,213.29,342.05,59.985,1567377005,"201051344000646","174011545737251",28.43,27.80,0,326.42,379.62,30.4,27.4,0.243,1414325.3,1414325.3,14762,0,0,0,L,1122011218,1,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377029,811986.00
09/01/2019 18:30,2,1.053,ACTIVE,213.74,341.45,60.017,1567377005,"201051344000867","174011545737251",28.07,27.80,0,328.22,375.11,29.9,27.0,0.225,1410073.2,1410073.2,14774,0,0,0,L,1122011218,1,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377030,811987.00
09/01/2019 18:30,2,1.014,ACTIVE,213.96,344.45,60.017,1567377005,"201051344000633","174011545737251",28.49,26.50,0,330.03,378.42,29.3,26.3,0.239,1406408.5,1406408.5,14783,0,0,0,L,1122011218,1,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377031,811988.00
09/01/2019 18:30,2,1.055,ACTIVE,213.29,342.05,60.017,1567377005,"201051344000955","174011545737251",28.41,27.00,0,328.52,376.92,30.4,27.4,0.243,1435183.3,1435183.3,14764,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377032,811989.00
09/01/2019 18:30,2,1.008,ACTIVE,213.74,342.35,60.017,1567377005,"201051344000648","174011545737251",28.13,25.80,0,329.43,376.92,28.7,25.8,0.230,1419474.2,1419474.2,14749,0,0,0,L,1122011218,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377033,811990.00
09/01/2019 18:30,2,1.006,ACTIVE,213.96,342.35,60.001,1567377005,"201051344000645","174011545737251",27.99,26.30,0,330.63,377.22,28.6,25.7,0.225,1425570.3,1425570.3,14752,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377033,811991.00
09/01/2019 18:30,2,1.021,ACTIVE,213.74,342.35,60.017,1567377005,"201051344000569","174011545737251",28.45,26.30,0,330.33,377.82,29.4,26.5,0.239,1443336.0,1443336.0,14746,0,0,0,L,1122011218,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377034,811992.00
09/01/2019 18:30,2,1.068,ACTIVE,213.74,346.56,60.017,1567377005,"179051228000119","174011545737251",28.47,28.30,0,330.93,380.52,30.8,27.8,0.234,228626.5,228626.5,14867,0,0,0,L,46974696,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377035,811993.00
09/01/2019 18:45,2,1.035,ACTIVE,212.61,341.75,60.001,1567377905,"201051344000579","174011545737251",28.67,27.80,0,330.33,357.08,30.1,27.1,0.230,1445049.4,1445049.4,14758,0,0,0,L,1122011218,1,121.10,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377906,811994.00
09/01/2019 18:45,2,1.045,ACTIVE,212.61,340.55,59.996,1567377905,"201051344001025","174011545737251",28.71,26.00,0,329.13,357.98,30.4,27.4,0.230,1431221.6,1431221.6,14745,0,0,0,L,1122011218,1,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377907,811995.00
09/01/2019 18:45,2,1.014,ACTIVE,212.83,341.15,59.990,1567377905,"201051344001093","174011545737251",28.53,25.80,0,328.52,356.78,29.4,26.4,0.225,1411969.3,1411969.3,14787,0,0,0,L,1122011218,1,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377908,811996.00
09/01/2019 18:45,2,0.996,ACTIVE,212.61,340.85,60.001,1567377905,"201051344000458","174011545737251",28.35,27.00,0,330.33,356.48,28.7,25.7,0.230,1424927.8,1424927.8,14746,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377909,811997.00
09/01/2019 18:45,2,1.055,ACTIVE,212.61,340.25,59.996,1567377905,"201051344000890","174011545737251",28.45,27.30,0,329.73,357.38,30.4,27.5,0.239,1427433.0,1427433.0,14757,0,0,0,L,1122011218,1,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377910,811998.00
09/01/2019 18:45,2,0.105,ACTIVE,212.61,298.77,59.990,1567377905,"201051344000988","174011545737251",21.73,24.00,0,294.86,300.87,2.4,0.3,0.000,1072841.4,1072841.4,14733,0,0,0,L,1122011218,1,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377911,811999.00
09/01/2019 18:45,2,1.020,ACTIVE,213.29,341.75,59.959,1567377905,"201051344000582","174011545737251",28.17,25.50,0,329.43,357.38,29.1,26.1,0.230,1403993.3,1403993.3,14744,0,0,0,L,1122011218,1,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377912,812000.00
09/01/2019 18:45,2,1.014,ACTIVE,212.61,341.75,59.980,1567377905,"201051344000868","174011545737251",28.61,24.80,0,329.73,357.08,29.4,26.4,0.225,1412308.0,1412308.0,14745,0,0,0,L,1122011218,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377913,812001.00
09/01/2019 18:45,2,0.953,ACTIVE,213.06,342.35,59.996,1567377905,"201051344000576","174011545737251",28.78,25.50,0,332.13,357.08,27.8,24.9,0.221,1427513.8,1427513.8,14777,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377914,812002.00
09/01/2019 18:45,2,1.006,ACTIVE,212.83,341.45,60.006,1567377905,"201051344001158","174011545737251",28.23,26.00,0,329.73,357.38,28.8,25.8,0.230,1405129.8,1405129.8,14740,0,0,0,L,1122011218,1,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377915,812003.00
09/01/2019 18:45,2,1.010,ACTIVE,212.61,341.45,59.990,1567377905,"201051344000917","174011545737251",28.45,26.50,0,329.13,357.08,29.1,26.2,0.234,1421512.2,1421512.2,14788,0,0,0,L,1122011218,1,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377916,812004.00
09/01/2019 18:45,2,1.043,ACTIVE,212.83,339.04,60.022,1567377905,"201051344000417","174011545737251",18.59,27.00,0,329.73,350.77,19.6,17.0,0.155,1116099.6,1116099.6,14782,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377917,812005.00
09/01/2019 18:45,2,0.994,ACTIVE,213.06,342.05,59.990,1567377905,"201051344000685","174011545737251",28.55,26.00,0,329.73,357.38,28.8,25.8,0.239,1427156.5,1427156.5,14759,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377918,812006.00
09/01/2019 18:45,2,1.037,ACTIVE,213.06,342.05,60.001,1567377905,"201051344000651","174011545737251",28.25,25.80,0,330.33,357.38,29.7,26.8,0.225,1422370.8,1422370.8,14747,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377919,812007.00
09/01/2019 18:45,2,1.008,ACTIVE,212.61,340.25,60.022,1567377905,"201051344000594","174011545737251",28.43,28.30,0,328.52,355.88,29.1,26.1,0.225,1431459.5,1431459.5,14754,0,0,0,L,1122011218,1,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377920,812008.00
09/01/2019 18:45,2,1.008,ACTIVE,212.83,341.45,60.012,1567377905,"201051344000469","174011545737251",28.37,24.30,0,329.43,357.08,29.0,26.0,0.239,1412109.9,1412109.9,14769,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377921,812009.00
09/01/2019 18:45,2,1.088,ACTIVE,213.06,342.05,60.001,1567377905,"201051344000585","174011545737251",28.37,26.00,0,328.52,357.68,31.3,28.3,0.247,1439208.6,1439208.6,14738,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377921,812010.00
09/01/2019 18:45,2,1.008,ACTIVE,213.51,342.65,60.006,1567377905,"201051344000853","174011545737251",28.25,26.30,0,332.13,358.58,28.8,25.9,0.221,1434685.0,1434685.0,14758,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377922,812011.00
09/01/2019 18:45,2,1.025,ACTIVE,213.06,341.45,60.006,1567377905,"201051344001145","174011545737251",28.15,25.50,0,330.93,357.68,29.2,26.3,0.225,1436388.4,1436388.4,14779,0,0,0,L,1122011218,1,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377923,812012.00
09/01/2019 18:45,2,1.008,ACTIVE,213.06,341.75,60.006,1567377905,"201051344000438","174011545737251",28.96,26.30,0,330.03,357.68,29.6,26.6,0.234,1430010.8,1430010.8,14751,0,0,0,L,1122011218,1,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377924,812013.00
09/01/2019 18:45,2,1.049,ACTIVE,212.61,340.55,60.006,1567377905,"201051344001135","174011545737251",28.80,26.30,0,329.43,356.48,30.6,27.6,0.234,1418177.9,1418177.9,14728,0,0,0,L,1122011218,1,121.78,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377925,812014.00
09/01/2019 18:45,2,1.021,ACTIVE,213.06,340.85,60.006,1567377905,"201051344000983","174011545737251",28.37,26.50,0,329.73,356.18,29.4,26.4,0.225,1433123.6,1433123.6,14746,0,0,0,L,1122011218,1,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377926,812015.00
09/01/2019 18:45,2,1.041,ACTIVE,213.29,340.85,60.006,1567377905,"201051344001203","174011545737251",28.47,26.50,0,330.63,357.98,30.0,27.1,0.234,1426467.7,1426467.7,14766,0,0,0,L,1122011218,1,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377927,812016.00
09/01/2019 18:45,2,0.986,ACTIVE,212.61,340.25,60.001,1567377905,"201051344001230","174011545737251",28.98,26.30,0,329.13,355.58,28.9,26.0,0.230,1420042.0,1420042.0,14803,0,0,0,L,1122011218,1,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377928,812017.00
09/01/2019 18:45,2,1.033,ACTIVE,212.61,341.15,60.033,1567377905,"201051344000646","174011545737251",28.41,27.00,0,328.82,356.48,29.7,26.8,0.230,1414331.4,1414331.4,14763,0,0,0,L,1122011218,1,122.01,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377929,812018.00
09/01/2019 18:45,2,1.025,ACTIVE,213.06,340.25,60.006,1567377905,"201051344000867","174011545737251",28.13,27.30,0,329.73,355.88,29.2,26.3,0.217,1410079.2,1410079.2,14775,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377930,812019.00
09/01/2019 18:45,2,1.004,ACTIVE,213.29,341.75,60.017,1567377905,"201051344000633","174011545737251",28.21,26.30,0,331.53,357.98,28.7,25.8,0.234,1406414.3,1406414.3,14784,0,0,0,L,1122011218,1,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377931,812020.00
09/01/2019 18:45,2,1.092,ACTIVE,212.61,340.55,60.012,1567377905,"201051344000955","174011545737251",24.31,26.50,0,329.13,355.88,26.9,24.1,0.150,1435189.4,1435189.4,14765,0,0,0,L,1122011218,1,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377932,812021.00
