ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 18:45,2,0.992,ACTIVE,213.06,340.55,60.012,1567377905,"201051344000648","174011545737251",27.81,25.30,0,331.23,356.48,27.9,25.1,0.221,1419479.9,1419479.9,14750,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377933,812022.00
09/01/2019 18:45,2,0.982,ACTIVE,213.29,341.45,60.017,1567377905,"201051344000645","174011545737251",28.09,25.80,0,330.93,356.78,28.0,25.1,0.217,1425576.0,1425576.0,14753,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377934,812023.00
09/01/2019 18:45,2,1.002,ACTIVE,212.83,341.75,60.006,1567377905,"201051344000569","174011545737251",28.33,25.50,0,330.33,356.18,28.8,25.9,0.234,1443341.8,1443341.8,14747,0,0,0,L,1122011218,1,121.10,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377935,812024.00
09/01/2019 18:45,2,1.053,ACTIVE,213.06,345.36,59.996,1567377905,"179051228000119","174011545737251",28.31,27.80,0,331.83,360.69,30.2,27.2,0.225,228632.7,228632.7,14868,0,0,0,L,46974696,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567377936,812025.00
09/01/2019 19:00,2,0.604,ACTIVE,212.61,336.94,60.033,1567378805,"201051344000579","174011545737251",28.51,26.50,0,330.03,355.28,17.5,14.9,0.110,1445054.0,1445054.0,14759,0,0,0,L,1122011218,1,121.33,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378806,812026.00
09/01/2019 19:00,2,0.600,ACTIVE,213.29,337.24,60.028,1567378805,"201051344001025","174011545737251",27.89,25.30,0,328.52,355.58,17.0,14.5,0.115,1431226.1,1431226.1,14746,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378807,812027.00
09/01/2019 19:00,2,0.572,ACTIVE,213.74,338.14,60.028,1567378805,"201051344001093","174011545737251",27.99,25.30,0,329.73,354.97,16.3,13.8,0.110,1411973.6,1411973.6,14788,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378808,812028.00
09/01/2019 19:00,2,0.572,ACTIVE,212.83,337.24,60.033,1567378805,"201051344000458","174011545737251",28.05,26.00,0,330.03,354.67,16.3,13.8,0.106,1424932.1,1424932.1,14747,0,0,0,L,1122011218,1,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378809,812029.00
09/01/2019 19:00,2,0.604,ACTIVE,213.51,337.24,60.033,1567378805,"201051344000890","174011545737251",28.09,26.80,0,327.62,356.18,17.2,14.7,0.115,1427437.6,1427437.6,14758,0,0,0,L,1122011218,1,122.46,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378810,812030.00
09/01/2019 19:00,2,0.104,ACTIVE,212.83,297.57,60.070,1567378805,"201051344000988","174011545737251",21.15,23.30,0,293.96,299.97,2.2,0.2,0.000,1072841.4,1072841.4,14734,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378811,812031.00
09/01/2019 19:00,2,0.580,ACTIVE,213.96,338.44,60.054,1567378805,"201051344000582","174011545737251",27.43,24.80,0,329.43,355.28,16.1,13.6,0.110,1403997.6,1403997.6,14745,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378812,812032.00
09/01/2019 19:00,2,0.598,ACTIVE,212.83,337.24,60.028,1567378805,"201051344000868","174011545737251",27.81,24.00,0,329.43,355.28,16.9,14.3,0.110,1412312.4,1412312.4,14746,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378813,812033.00
09/01/2019 19:00,2,0.557,ACTIVE,213.29,338.74,60.028,1567378805,"201051344000576","174011545737251",27.69,24.50,0,330.03,355.28,15.7,13.2,0.110,1427517.9,1427517.9,14778,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378814,812034.00
09/01/2019 19:00,2,0.584,ACTIVE,212.83,337.24,60.033,1567378805,"201051344001158","174011545737251",27.37,25.00,0,329.73,355.58,16.2,13.7,0.110,1405134.0,1405134.0,14741,0,0,0,L,1122011218,1,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378815,812035.00
09/01/2019 19:00,2,0.570,ACTIVE,213.51,338.74,60.038,1567378805,"201051344000917","174011545737251",28.01,25.80,0,327.02,356.18,16.2,13.7,0.110,1421516.5,1421516.5,14789,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378816,812036.00
09/01/2019 19:00,2,0.613,ACTIVE,213.51,336.94,60.038,1567378805,"201051344000417","174011545737251",17.99,26.80,0,328.52,348.66,11.2,8.9,0.066,1116102.4,1116102.4,14783,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378817,812037.00
09/01/2019 19:00,2,0.553,ACTIVE,213.74,339.04,60.033,1567378805,"201051344000685","174011545737251",28.25,25.30,0,328.52,355.88,15.8,13.4,0.119,1427160.7,1427160.7,14760,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378818,812038.00
09/01/2019 19:00,2,0.582,ACTIVE,213.74,338.74,60.043,1567378805,"201051344000651","174011545737251",28.03,25.00,0,329.13,356.18,16.6,14.0,0.115,1422375.2,1422375.2,14748,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378818,812039.00
09/01/2019 19:00,2,0.582,ACTIVE,212.61,336.94,60.070,1567378805,"201051344000594","174011545737251",27.95,27.50,0,327.02,355.28,16.5,14.0,0.115,1431463.9,1431463.9,14755,0,0,0,L,1122011218,1,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378819,812040.00
09/01/2019 19:00,2,0.582,ACTIVE,213.06,338.14,60.043,1567378805,"201051344000469","174011545737251",27.85,23.30,0,328.52,354.67,16.4,14.0,0.119,1412114.2,1412114.2,14770,0,0,0,L,1122011218,1,121.10,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378820,812041.00
09/01/2019 19:00,2,0.629,ACTIVE,213.74,339.04,60.049,1567378805,"201051344000585","174011545737251",28.35,25.30,0,328.82,356.18,18.1,15.5,0.124,1439213.4,1439213.4,14739,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378821,812042.00
09/01/2019 19:00,2,0.580,ACTIVE,213.74,339.04,60.049,1567378805,"201051344000853","174011545737251",27.79,25.00,0,331.53,356.48,16.4,13.9,0.106,1434689.2,1434689.2,14759,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378822,812043.00
09/01/2019 19:00,2,0.584,ACTIVE,213.74,338.14,60.038,1567378805,"201051344001145","174011545737251",27.71,24.80,0,329.43,355.28,16.4,13.9,0.106,1436392.7,1436392.7,14780,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378823,812044.00
09/01/2019 19:00,2,0.578,ACTIVE,213.74,338.44,60.033,1567378805,"201051344000438","174011545737251",28.43,25.50,0,328.22,355.88,16.7,14.2,0.115,1430015.2,1430015.2,14752,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378824,812045.00
09/01/2019 19:00,2,0.615,ACTIVE,213.29,336.34,60.038,1567378805,"201051344001135","174011545737251",28.19,25.50,0,327.32,356.18,17.6,15.1,0.124,1418182.5,1418182.5,14729,0,0,0,L,1122011218,1,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378825,812046.00
09/01/2019 19:00,2,0.600,ACTIVE,213.06,337.24,60.038,1567378805,"201051344000983","174011545737251",28.07,25.30,0,329.43,355.58,17.1,14.6,0.110,1433128.1,1433128.1,14747,0,0,0,L,1122011218,1,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378826,812047.00
09/01/2019 19:00,2,0.605,ACTIVE,213.51,337.54,60.038,1567378805,"201051344001203","174011545737251",27.43,26.00,0,329.43,355.58,16.9,14.3,0.119,1426472.1,1426472.1,14767,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378827,812048.00
09/01/2019 19:00,2,0.576,ACTIVE,213.29,338.14,60.049,1567378805,"201051344001230","174011545737251",27.75,25.50,0,327.62,354.37,16.2,13.7,0.106,1420046.2,1420046.2,14804,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378828,812049.00
09/01/2019 19:00,2,0.590,ACTIVE,213.06,338.14,60.033,1567378805,"201051344000646","174011545737251",28.19,26.30,0,327.32,356.48,16.9,14.3,0.115,1414335.8,1414335.8,14764,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378829,812050.00
09/01/2019 19:00,2,0.594,ACTIVE,213.06,336.34,60.043,1567378805,"201051344000867","174011545737251",27.79,26.00,0,327.32,354.67,16.8,14.2,0.102,1410083.6,1410083.6,14776,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378830,812051.00
09/01/2019 19:00,2,0.584,ACTIVE,213.29,339.34,60.049,1567378805,"201051344000633","174011545737251",27.53,25.50,0,328.82,356.48,16.3,13.8,0.110,1406418.6,1406418.6,14785,0,0,0,L,1122011218,1,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378831,812052.00
09/01/2019 19:00,2,0.600,ACTIVE,213.06,337.54,60.038,1567378805,"201051344000955","174011545737251",28.15,25.80,0,328.22,353.77,17.1,14.6,0.128,1435193.8,1435193.8,14766,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378832,812053.00
09/01/2019 19:00,2,0.572,ACTIVE,213.06,337.54,60.054,1567378805,"201051344000648","174011545737251",27.75,24.50,0,330.03,354.37,16.1,13.6,0.110,1419484.1,1419484.1,14751,0,0,0,L,1122011218,1,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378833,812054.00
09/01/2019 19:00,2,0.555,ACTIVE,213.29,338.14,60.049,1567378805,"201051344000645","174011545737251",28.03,24.80,0,330.93,355.58,15.8,13.3,0.110,1425580.1,1425580.1,14754,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378834,812055.00
09/01/2019 19:00,2,0.584,ACTIVE,212.83,337.84,60.038,1567378805,"201051344000569","174011545737251",27.75,24.80,0,330.03,354.97,16.5,14.0,0.115,1443346.1,1443346.1,14748,0,0,0,L,1122011218,1,121.10,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378834,812056.00
09/01/2019 19:00,2,0.633,ACTIVE,213.06,340.85,60.038,1567378805,"179051228000119","174011545737251",27.81,27.00,0,330.33,358.88,17.9,15.3,0.115,228637.3,228637.3,14869,0,0,0,L,46974696,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567378835,812057.00
09/01/2019 19:15,2,0.465,ACTIVE,212.83,335.74,59.969,1567379705,"201051344000579","174011545737251",28.45,25.50,0,329.13,346.56,13.4,11.0,0.071,1445057.2,1445057.2,14760,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379706,812058.00
09/01/2019 19:15,2,0.463,ACTIVE,212.83,335.74,59.975,1567379705,"201051344001025","174011545737251",27.31,24.50,0,330.33,347.16,12.8,10.4,0.084,1431229.1,1431229.1,14747,0,0,0,L,1122011218,1,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379707,812059.00
09/01/2019 19:15,2,0.432,ACTIVE,213.06,336.04,59.990,1567379705,"201051344001093","174011545737251",28.31,24.50,0,330.03,346.26,12.4,10.0,0.066,1411976.5,1411976.5,14789,0,0,0,L,1122011218,1,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379708,812060.00
09/01/2019 19:15,2,0.467,ACTIVE,212.83,335.74,60.022,1567379705,"201051344000458","174011545737251",23.89,24.80,0,327.02,345.66,11.3,9.0,0.071,1424934.9,1424934.9,14748,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379709,812061.00
09/01/2019 19:15,2,0.467,ACTIVE,212.83,334.84,59.990,1567379705,"201051344000890","174011545737251",27.75,26.00,0,327.62,346.86,13.1,10.8,0.080,1427440.7,1427440.7,14759,0,0,0,L,1122011218,1,122.23,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379710,812062.00
09/01/2019 19:15,2,0.102,ACTIVE,212.61,297.57,59.996,1567379705,"201051344000988","174011545737251",20.85,22.50,0,293.66,302.68,2.2,0.2,0.000,1072841.5,1072841.5,14735,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379711,812063.00
09/01/2019 19:15,2,0.436,ACTIVE,213.51,336.04,59.953,1567379705,"201051344000582","174011545737251",27.53,24.30,0,329.73,347.16,12.2,9.9,0.071,1404000.4,1404000.4,14746,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379712,812064.00
09/01/2019 19:15,2,0.455,ACTIVE,212.61,335.44,60.001,1567379705,"201051344000868","174011545737251",27.08,23.30,0,328.82,346.26,12.5,10.1,0.071,1412315.4,1412315.4,14747,0,0,0,L,1122011218,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379713,812065.00
09/01/2019 19:15,2,0.426,ACTIVE,213.29,336.94,59.990,1567379705,"201051344000576","174011545737251",26.84,23.50,0,329.73,346.86,11.6,9.3,0.071,1427520.7,1427520.7,14779,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379714,812066.00
09/01/2019 19:15,2,0.439,ACTIVE,212.83,335.74,60.017,1567379705,"201051344001158","174011545737251",27.33,24.00,0,326.72,346.26,12.2,9.9,0.075,1405136.9,1405136.9,14742,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379714,812067.00
09/01/2019 19:15,2,0.467,ACTIVE,213.06,336.34,59.996,1567379705,"201051344000917","174011545737251",22.62,25.00,0,328.52,346.56,10.7,8.4,0.057,1421519.3,1421519.3,14790,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379715,812068.00
09/01/2019 19:15,2,0.463,ACTIVE,213.06,335.14,59.996,1567379705,"201051344000417","174011545737251",17.99,25.80,0,329.43,343.85,8.4,6.2,0.044,1116104.2,1116104.2,14784,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379716,812069.00
09/01/2019 19:15,2,0.430,ACTIVE,213.06,336.64,60.006,1567379705,"201051344000685","174011545737251",27.12,24.50,0,330.33,348.06,11.8,9.5,0.080,1427163.5,1427163.5,14761,0,0,0,L,1122011218,1,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379717,812070.00
09/01/2019 19:15,2,0.451,ACTIVE,213.06,336.34,60.001,1567379705,"201051344000651","174011545737251",27.23,24.00,0,330.33,346.86,12.5,10.1,0.075,1422378.1,1422378.1,14749,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379718,812071.00
09/01/2019 19:15,2,0.443,ACTIVE,212.61,335.74,59.996,1567379705,"201051344000594","174011545737251",27.27,26.80,0,328.52,346.56,12.2,9.9,0.075,1431466.8,1431466.8,14756,0,0,0,L,1122011218,1,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379719,812072.00
09/01/2019 19:15,2,0.439,ACTIVE,212.83,336.04,59.959,1567379705,"201051344000469","174011545737251",27.69,22.50,0,328.22,346.26,12.4,10.0,0.071,1412117.1,1412117.1,14771,0,0,0,L,1122011218,1,121.10,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379720,812073.00
09/01/2019 19:15,2,0.490,ACTIVE,213.06,335.74,59.996,1567379705,"201051344000585","174011545737251",27.97,24.50,0,330.03,347.16,13.9,11.5,0.075,1439216.6,1439216.6,14740,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379721,812074.00
09/01/2019 19:15,2,0.439,ACTIVE,213.29,337.24,59.990,1567379705,"201051344000853","174011545737251",26.86,24.00,0,330.93,346.86,12.0,9.6,0.075,1434692.1,1434692.1,14760,0,0,0,L,1122011218,1,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379722,812075.00
09/01/2019 19:15,2,0.439,ACTIVE,213.06,336.04,59.996,1567379705,"201051344001145","174011545737251",27.61,24.00,0,330.63,347.16,12.3,9.9,0.071,1436395.6,1436395.6,14781,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379723,812076.00
09/01/2019 19:15,2,0.471,ACTIVE,212.83,335.44,59.990,1567379705,"201051344000438","174011545737251",24.49,25.00,0,330.03,346.86,11.7,9.4,0.071,1430018.1,1430018.1,14753,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379724,812077.00
09/01/2019 19:15,2,0.504,ACTIVE,212.61,334.54,60.017,1567379705,"201051344001135","174011545737251",23.54,24.50,0,328.22,346.56,12.0,9.7,0.071,1418185.6,1418185.6,14730,0,0,0,L,1122011218,1,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379725,812078.00
09/01/2019 19:15,2,0.453,ACTIVE,212.83,336.04,59.953,1567379705,"201051344000983","174011545737251",27.97,24.30,0,328.22,346.26,12.9,10.5,0.080,1433131.1,1433131.1,14748,0,0,0,L,1122011218,1,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379726,812079.00
09/01/2019 19:15,2,0.459,ACTIVE,212.83,334.84,59.985,1567379705,"201051344001203","174011545737251",27.21,25.30,0,330.03,347.46,12.7,10.3,0.071,1426475.2,1426475.2,14768,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379727,812080.00
09/01/2019 19:15,2,0.434,ACTIVE,212.61,335.14,59.990,1567379705,"201051344001230","174011545737251",27.43,24.50,0,327.32,345.96,12.1,9.7,0.066,1420049.1,1420049.1,14805,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379728,812081.00
09/01/2019 19:15,2,0.453,ACTIVE,212.38,335.44,59.990,1567379705,"201051344000646","174011545737251",27.77,25.30,0,327.92,347.46,12.8,10.4,0.071,1414338.8,1414338.8,14765,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379729,812082.00
09/01/2019 19:15,2,0.441,ACTIVE,212.83,334.24,59.996,1567379705,"201051344000867","174011545737251",27.95,25.00,0,328.22,346.26,12.5,10.1,0.062,1410086.5,1410086.5,14777,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379730,812083.00
09/01/2019 19:15,2,0.430,ACTIVE,213.06,337.54,59.996,1567379705,"201051344000633","174011545737251",28.17,24.80,0,328.82,348.06,12.3,10.0,0.066,1406421.5,1406421.5,14786,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379731,812084.00
09/01/2019 19:15,2,0.494,ACTIVE,212.38,334.84,59.996,1567379705,"201051344000955","174011545737251",23.64,25.00,0,327.32,345.96,11.8,9.5,0.071,1435196.9,1435196.9,14767,0,0,0,L,1122011218,1,121.33,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379732,812085.00
09/01/2019 19:15,2,0.443,ACTIVE,213.06,335.74,59.980,1567379705,"201051344000648","174011545737251",26.78,23.80,0,329.73,345.96,12.0,9.7,0.071,1419486.9,1419486.9,14752,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379733,812086.00
09/01/2019 19:15,2,0.424,ACTIVE,213.06,336.34,59.996,1567379705,"201051344000645","174011545737251",27.06,24.00,0,329.73,346.26,11.6,9.3,0.071,1425582.8,1425582.8,14755,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379734,812087.00
09/01/2019 19:15,2,0.438,ACTIVE,212.83,335.44,59.990,1567379705,"201051344000569","174011545737251",27.83,24.00,0,328.52,345.96,12.3,10.0,0.075,1443349.0,1443349.0,14749,0,0,0,L,1122011218,1,120.88,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379735,812088.00
09/01/2019 19:15,2,0.482,ACTIVE,212.83,338.44,59.990,1567379705,"179051228000119","174011545737251",27.12,26.00,0,329.73,349.86,13.2,10.9,0.066,228640.5,228640.5,14870,0,0,0,L,46974696,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567379736,812089.00
09/01/2019 19:30,2,0.496,ACTIVE,212.16,335.74,59.969,1567380605,"201051344000579","174011545737251",28.71,24.80,0,329.43,343.25,14.5,12.1,0.084,1445060.3,1445060.3,14761,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380606,812090.00
09/01/2019 19:30,2,0.480,ACTIVE,212.38,334.54,60.033,1567380605,"201051344001025","174011545737251",28.09,24.00,0,328.52,343.85,13.7,11.3,0.084,1431232.1,1431232.1,14748,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380607,812091.00
09/01/2019 19:30,2,0.477,ACTIVE,212.61,336.04,59.996,1567380605,"201051344001093","174011545737251",27.73,24.00,0,327.92,342.95,13.4,11.0,0.071,1411979.3,1411979.3,14790,0,0,0,L,1122011218,1,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380608,812092.00
09/01/2019 19:30,2,0.475,ACTIVE,212.16,335.14,59.996,1567380605,"201051344000458","174011545737251",27.45,24.30,0,328.82,343.55,13.2,10.8,0.084,1424937.6,1424937.6,14749,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380609,812093.00
09/01/2019 19:30,2,0.525,ACTIVE,212.38,334.54,59.996,1567380605,"201051344000890","174011545737251",24.85,25.30,0,327.62,343.55,13.2,10.8,0.075,1427443.6,1427443.6,14760,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380610,812094.00
09/01/2019 19:30,2,0.105,ACTIVE,212.16,296.96,60.001,1567380605,"201051344000988","174011545737251",20.99,22.00,0,293.06,298.77,2.2,0.2,0.000,1072841.5,1072841.5,14736,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380611,812095.00
09/01/2019 19:30,2,0.461,ACTIVE,212.83,336.04,60.001,1567380605,"201051344000582","174011545737251",28.19,23.80,0,329.73,343.85,13.2,10.8,0.080,1404003.2,1404003.2,14747,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380612,812096.00
09/01/2019 19:30,2,0.512,ACTIVE,212.16,335.14,60.001,1567380605,"201051344000868","174011545737251",23.99,23.00,0,328.82,343.55,12.5,10.1,0.080,1412318.2,1412318.2,14748,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380613,812097.00
09/01/2019 19:30,2,0.457,ACTIVE,212.83,336.94,60.028,1567380605,"201051344000576","174011545737251",27.55,23.30,0,329.43,343.85,12.8,10.4,0.080,1427523.3,1427523.3,14780,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380614,812098.00
09/01/2019 19:30,2,0.457,ACTIVE,212.38,336.04,59.996,1567380605,"201051344001158","174011545737251",28.25,23.50,0,327.62,343.85,13.1,10.7,0.088,1405139.6,1405139.6,14743,0,0,0,L,1122011218,1,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380615,812099.00
09/01/2019 19:30,2,0.469,ACTIVE,212.61,335.44,59.980,1567380605,"201051344000917","174011545737251",27.97,24.30,0,328.22,343.85,13.3,10.9,0.080,1421522.0,1421522.0,14791,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380616,812100.00
09/01/2019 19:30,2,0.502,ACTIVE,212.38,334.84,60.043,1567380605,"201051344000417","174011545737251",17.95,25.00,0,328.22,341.15,9.1,6.9,0.053,1116106.0,1116106.0,14785,0,0,0,L,1122011218,1,121.55,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380617,812101.00
09/01/2019 19:30,2,0.455,ACTIVE,212.83,336.64,60.001,1567380605,"201051344000685","174011545737251",27.97,24.00,0,328.52,343.85,12.9,10.5,0.080,1427166.2,1427166.2,14762,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380618,812102.00
09/01/2019 19:30,2,0.484,ACTIVE,212.61,336.04,60.038,1567380605,"201051344000651","174011545737251",27.63,23.50,0,328.82,343.85,13.6,11.2,0.088,1422381.0,1422381.0,14750,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380619,812103.00
09/01/2019 19:30,2,0.484,ACTIVE,212.16,336.04,60.006,1567380605,"201051344000594","174011545737251",27.33,26.00,0,327.92,343.55,13.4,11.0,0.084,1431469.6,1431469.6,14757,0,0,0,L,1122011218,1,121.10,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380620,812104.00
09/01/2019 19:30,2,0.500,ACTIVE,212.61,335.44,60.006,1567380605,"201051344000469","174011545737251",25.82,22.30,0,326.72,343.85,13.1,10.7,0.084,1412119.9,1412119.9,14772,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380621,812105.00
09/01/2019 19:30,2,0.521,ACTIVE,212.83,336.64,60.017,1567380605,"201051344000585","174011545737251",28.09,24.00,0,328.52,344.15,14.8,12.4,0.093,1439219.8,1439219.8,14741,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380622,812106.00
09/01/2019 19:30,2,0.475,ACTIVE,213.06,337.24,60.006,1567380605,"201051344000853","174011545737251",27.35,23.50,0,330.63,344.45,13.2,10.8,0.084,1434694.9,1434694.9,14761,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380622,812107.00
09/01/2019 19:30,2,0.467,ACTIVE,212.83,336.04,60.006,1567380605,"201051344001145","174011545737251",28.05,23.50,0,329.73,343.55,13.3,10.9,0.084,1436398.4,1436398.4,14782,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380623,812108.00
09/01/2019 19:30,2,0.465,ACTIVE,212.83,335.44,60.006,1567380605,"201051344000438","174011545737251",28.67,24.30,0,329.13,343.85,13.5,11.1,0.084,1430020.9,1430020.9,14754,0,0,0,L,1122011218,1,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380624,812109.00
09/01/2019 19:30,2,0.508,ACTIVE,212.38,335.44,60.012,1567380605,"201051344001135","174011545737251",27.77,24.00,0,328.52,342.95,14.3,11.9,0.075,1418188.6,1418188.6,14731,0,0,0,L,1122011218,1,121.78,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380625,812110.00
09/01/2019 19:30,2,0.488,ACTIVE,212.61,335.44,59.990,1567380605,"201051344000983","174011545737251",28.07,23.80,0,328.52,343.25,13.9,11.5,0.080,1433134.1,1433134.1,14749,0,0,0,L,1122011218,1,121.33,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380626,812111.00
09/01/2019 19:30,2,0.482,ACTIVE,212.61,334.54,60.006,1567380605,"201051344001203","174011545737251",28.41,24.50,0,327.92,344.15,13.9,11.5,0.080,1426478.1,1426478.1,14769,0,0,0,L,1122011218,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380627,812112.00
09/01/2019 19:30,2,0.465,ACTIVE,212.38,335.14,60.017,1567380605,"201051344001230","174011545737251",28.09,24.00,0,326.42,342.65,13.2,10.8,0.084,1420051.9,1420051.9,14806,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380628,812113.00
09/01/2019 19:30,2,0.502,ACTIVE,212.38,335.74,60.028,1567380605,"201051344000646","174011545737251",27.21,24.50,0,326.72,342.95,13.8,11.4,0.084,1414341.7,1414341.7,14766,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380629,812114.00
09/01/2019 19:30,2,0.508,ACTIVE,212.61,335.14,60.012,1567380605,"201051344000867","174011545737251",25.84,24.50,0,327.92,343.55,13.3,10.9,0.075,1410089.4,1410089.4,14778,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380630,812115.00
09/01/2019 19:30,2,0.471,ACTIVE,212.83,337.84,60.028,1567380605,"201051344000633","174011545737251",28.33,24.30,0,329.43,344.76,13.6,11.2,0.080,1406424.3,1406424.3,14787,0,0,0,L,1122011218,1,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380631,812116.00
09/01/2019 19:30,2,0.496,ACTIVE,212.38,335.74,60.017,1567380605,"201051344000955","174011545737251",28.15,24.50,0,326.72,342.65,14.2,11.7,0.084,1435199.8,1435199.8,14768,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380632,812117.00
09/01/2019 19:30,2,0.480,ACTIVE,212.83,335.74,60.012,1567380605,"201051344000648","174011545737251",27.29,23.30,0,329.13,343.55,13.3,10.9,0.080,1419489.7,1419489.7,14753,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380633,812118.00
09/01/2019 19:30,2,0.451,ACTIVE,213.06,336.64,60.006,1567380605,"201051344000645","174011545737251",28.13,23.50,0,329.43,343.55,12.9,10.5,0.080,1425585.5,1425585.5,14756,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380634,812119.00
09/01/2019 19:30,2,0.479,ACTIVE,212.61,336.04,60.017,1567380605,"201051344000569","174011545737251",27.77,23.50,0,328.52,343.25,13.5,11.1,0.084,1443351.9,1443351.9,14750,0,0,0,L,1122011218,1,120.88,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380635,812120.00
09/01/2019 19:30,2,0.527,ACTIVE,212.83,339.34,60.001,1567380605,"179051228000119","174011545737251",27.41,25.50,0,328.82,346.86,14.7,12.2,0.084,228643.6,228643.6,14871,0,0,0,L,46974696,1,121.33,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567380636,812121.00
09/01/2019 19:45,2,0.357,ACTIVE,212.16,334.24,60.022,1567381506,"201051344000579","174011545737251",27.51,24.30,0,328.22,342.65,10.0,7.7,0.044,1445063.1,1445063.1,14762,0,0,0,L,1122011218,1,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381507,812122.00
09/01/2019 19:45,2,0.322,ACTIVE,212.16,332.73,59.990,1567381506,"201051344001025","174011545737251",27.57,23.50,0,327.92,344.15,9.0,6.8,0.040,1431234.6,1431234.6,14749,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381508,812123.00
09/01/2019 19:45,2,0.318,ACTIVE,212.16,333.93,60.028,1567381506,"201051344001093","174011545737251",27.47,23.50,0,327.32,343.25,8.9,6.7,0.040,1411981.9,1411981.9,14791,0,0,0,L,1122011218,1,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381509,812124.00
09/01/2019 19:45,2,0.318,ACTIVE,212.16,333.63,60.012,1567381506,"201051344000458","174011545737251",27.23,23.80,0,329.13,342.65,8.8,6.6,0.040,1424940.1,1424940.1,14750,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381510,812125.00
09/01/2019 19:45,2,0.340,ACTIVE,212.38,333.33,60.006,1567381506,"201051344000890","174011545737251",27.31,24.80,0,327.62,342.95,9.4,7.2,0.044,1427446.3,1427446.3,14761,0,0,0,L,1122011218,1,121.78,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381511,812126.00
09/01/2019 19:45,2,0.102,ACTIVE,211.93,296.96,59.980,1567381506,"201051344000988","174011545737251",20.38,21.80,0,293.06,299.37,2.1,0.1,0.000,1072841.6,1072841.6,14737,0,0,0,L,1122011218,1,120.65,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381511,812127.00
09/01/2019 19:45,2,0.309,ACTIVE,212.61,334.54,60.001,1567381506,"201051344000582","174011545737251",27.29,23.30,0,328.82,343.85,8.6,6.3,0.040,1404005.6,1404005.6,14748,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381512,812128.00
09/01/2019 19:45,2,0.328,ACTIVE,212.16,333.63,60.043,1567381506,"201051344000868","174011545737251",27.10,22.80,0,327.32,342.95,9.1,6.8,0.031,1412320.7,1412320.7,14749,0,0,0,L,1122011218,1,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381513,812129.00
09/01/2019 19:45,2,0.301,ACTIVE,212.61,335.74,60.012,1567381506,"201051344000576","174011545737251",27.06,22.80,0,329.73,343.55,8.3,6.1,0.040,1427525.7,1427525.7,14781,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381514,812130.00
09/01/2019 19:45,2,0.316,ACTIVE,212.16,333.93,60.001,1567381506,"201051344001158","174011545737251",26.66,23.00,0,327.92,344.76,8.6,6.4,0.044,1405142.0,1405142.0,14744,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381515,812131.00
09/01/2019 19:45,2,0.312,ACTIVE,212.38,334.24,60.006,1567381506,"201051344000917","174011545737251",27.17,24.00,0,327.02,343.55,8.6,6.4,0.035,1421524.4,1421524.4,14792,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381516,812132.00
09/01/2019 19:45,2,0.352,ACTIVE,212.38,333.03,60.012,1567381506,"201051344000417","174011545737251",17.99,24.50,0,328.52,340.55,6.4,4.3,0.022,1116107.6,1116107.6,14786,0,0,0,L,1122011218,1,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381517,812133.00
09/01/2019 19:45,2,0.299,ACTIVE,212.61,334.54,60.006,1567381506,"201051344000685","174011545737251",26.28,23.50,0,328.52,343.85,8.0,5.8,0.044,1427168.6,1427168.6,14763,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381518,812134.00
09/01/2019 19:45,2,0.312,ACTIVE,212.38,333.63,60.017,1567381506,"201051344000651","174011545737251",27.08,23.00,0,328.82,343.85,8.6,6.4,0.040,1422383.5,1422383.5,14751,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381519,812135.00
09/01/2019 19:45,2,0.318,ACTIVE,211.93,333.93,60.006,1567381506,"201051344000594","174011545737251",27.31,25.50,0,326.42,342.95,8.8,6.6,0.040,1431472.0,1431472.0,14758,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381520,812136.00
09/01/2019 19:45,2,0.324,ACTIVE,212.16,334.54,59.996,1567381506,"201051344000469","174011545737251",26.68,21.80,0,327.32,343.85,8.8,6.6,0.049,1412122.5,1412122.5,14773,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381521,812137.00
09/01/2019 19:45,2,0.352,ACTIVE,212.38,334.24,60.006,1567381506,"201051344000585","174011545737251",27.53,23.50,0,328.22,344.45,9.9,7.6,0.044,1439222.7,1439222.7,14742,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381522,812138.00
09/01/2019 19:45,2,0.311,ACTIVE,212.61,335.44,60.012,1567381506,"201051344000853","174011545737251",27.33,23.00,0,330.33,344.45,8.6,6.4,0.044,1434697.4,1434697.4,14762,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381523,812139.00
09/01/2019 19:45,2,0.312,ACTIVE,212.61,334.84,60.001,1567381506,"201051344001145","174011545737251",26.84,23.30,0,328.52,343.85,8.6,6.3,0.040,1436400.8,1436400.8,14783,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381524,812140.00
09/01/2019 19:45,2,0.307,ACTIVE,212.38,334.24,60.001,1567381506,"201051344000438","174011545737251",28.13,23.80,0,328.22,343.85,8.8,6.5,0.040,1430023.5,1430023.5,14755,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381525,812141.00
09/01/2019 19:45,2,0.344,ACTIVE,211.93,332.73,60.038,1567381506,"201051344001135","174011545737251",27.41,23.50,0,327.62,342.95,9.6,7.3,0.040,1418191.3,1418191.3,14732,0,0,0,L,1122011218,1,121.55,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381526,812142.00
09/01/2019 19:45,2,0.332,ACTIVE,211.93,333.93,60.033,1567381506,"201051344000983","174011545737251",27.63,23.30,0,327.32,342.95,9.3,7.1,0.040,1433136.7,1433136.7,14750,0,0,0,L,1122011218,1,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381527,812143.00
09/01/2019 19:45,2,0.326,ACTIVE,212.16,333.93,60.033,1567381506,"201051344001203","174011545737251",27.10,24.00,0,327.92,344.15,9.0,6.7,0.040,1426480.7,1426480.7,14770,0,0,0,L,1122011218,1,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381528,812144.00
09/01/2019 19:45,2,0.316,ACTIVE,212.16,333.33,59.990,1567381506,"201051344001230","174011545737251",26.86,23.80,0,327.02,342.35,8.6,6.4,0.035,1420054.4,1420054.4,14807,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381529,812145.00
09/01/2019 19:45,2,0.316,ACTIVE,211.70,333.93,60.028,1567381506,"201051344000646","174011545737251",27.73,24.00,0,327.32,343.25,8.9,6.7,0.044,1414344.3,1414344.3,14767,0,0,0,L,1122011218,1,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381530,812146.00
09/01/2019 19:45,2,0.324,ACTIVE,212.38,333.63,60.001,1567381506,"201051344000867","174011545737251",27.29,24.00,0,328.52,343.25,9.0,6.8,0.035,1410091.9,1410091.9,14779,0,0,0,L,1122011218,1,121.33,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381531,812147.00
09/01/2019 19:45,2,0.305,ACTIVE,212.61,335.74,59.980,1567381506,"201051344000633","174011545737251",28.01,24.00,0,328.52,345.66,8.7,6.4,0.035,1406426.8,1406426.8,14788,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381531,812148.00
09/01/2019 19:45,2,0.328,ACTIVE,211.70,333.33,60.006,1567381506,"201051344000955","174011545737251",27.73,24.00,0,327.62,343.25,9.2,7.0,0.040,1435202.5,1435202.5,14769,0,0,0,L,1122011218,1,121.10,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381532,812149.00
09/01/2019 19:45,2,0.311,ACTIVE,212.38,334.54,60.001,1567381506,"201051344000648","174011545737251",27.04,23.00,0,328.82,344.45,8.6,6.3,0.035,1419492.2,1419492.2,14754,0,0,0,L,1122011218,1,120.65,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381533,812150.00
09/01/2019 19:45,2,0.297,ACTIVE,212.61,334.54,60.006,1567381506,"201051344000645","174011545737251",26.82,23.30,0,330.63,344.15,8.1,5.9,0.040,1425587.9,1425587.9,14757,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381534,812151.00
09/01/2019 19:45,2,0.318,ACTIVE,212.16,334.24,60.006,1567381506,"201051344000569","174011545737251",26.92,23.30,0,328.52,343.55,8.7,6.5,0.044,1443354.4,1443354.4,14751,0,0,0,L,1122011218,1,120.42,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381535,812152.00
09/01/2019 19:45,2,0.354,ACTIVE,212.16,337.24,60.006,1567381506,"179051228000119","174011545737251",27.69,25.30,0,329.73,347.16,9.9,7.7,0.040,228646.4,228646.4,14872,0,0,0,L,46974696,1,121.10,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567381536,812153.00
09/01/2019 20:00,2,0.232,ACTIVE,212.38,333.03,59.959,1567382405,"201051344000579","174011545737251",26.78,23.80,0,328.22,339.04,6.3,4.2,0.004,1445064.6,1445064.6,14763,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382406,812154.00
09/01/2019 20:00,2,0.197,ACTIVE,212.38,332.73,60.012,1567382405,"201051344001025","174011545737251",26.26,22.80,0,327.32,339.65,5.3,3.2,0.013,1431235.9,1431235.9,14750,0,0,0,L,1122011218,1,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382407,812155.00
09/01/2019 20:00,2,0.217,ACTIVE,212.61,333.63,60.012,1567382405,"201051344001093","174011545737251",25.76,23.00,0,327.32,339.04,5.7,3.5,0.009,1411983.2,1411983.2,14792,0,0,0,L,1122011218,1,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382408,812156.00
09/01/2019 20:00,2,0.193,ACTIVE,212.16,332.43,59.980,1567382405,"201051344000458","174011545737251",26.38,23.30,0,328.22,340.25,5.2,3.1,0.009,1424941.3,1424941.3,14751,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382409,812157.00
09/01/2019 20:00,2,0.217,ACTIVE,212.38,332.13,59.980,1567382405,"201051344000890","174011545737251",26.60,24.30,0,327.92,339.95,5.8,3.7,0.009,1427447.7,1427447.7,14762,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382410,812158.00
09/01/2019 20:00,2,0.098,ACTIVE_NO_POWER,212.16,296.36,59.980,1567382405,"201051344000988","174011545737251",19.28,21.30,0,292.46,298.47,1.9,0.0,0.000,1072841.6,1072841.6,14738,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382411,812159.00
09/01/2019 20:00,2,0.195,ACTIVE,212.83,333.33,59.959,1567382405,"201051344000582","174011545737251",26.14,22.80,0,327.32,339.04,5.2,3.1,0.009,1404006.8,1404006.8,14749,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382412,812160.00
09/01/2019 20:00,2,0.209,ACTIVE,212.16,333.33,59.959,1567382405,"201051344000868","174011545737251",25.96,22.30,0,327.92,339.95,5.5,3.4,0.009,1412322.0,1412322.0,14750,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382413,812161.00
09/01/2019 20:00,2,0.189,ACTIVE,212.61,334.54,60.001,1567382405,"201051344000576","174011545737251",25.49,22.30,0,327.92,340.85,4.9,2.8,0.004,1427526.8,1427526.8,14782,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382414,812162.00
09/01/2019 20:00,2,0.193,ACTIVE,212.38,333.33,60.001,1567382405,"201051344001158","174011545737251",25.82,22.50,0,327.92,339.95,5.1,3.0,0.009,1405143.2,1405143.2,14745,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382415,812163.00
09/01/2019 20:00,2,0.203,ACTIVE,212.61,333.63,59.959,1567382405,"201051344000917","174011545737251",25.82,23.50,0,327.32,339.34,5.3,3.2,0.013,1421525.6,1421525.6,14793,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382415,812164.00
