ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 20:00,2,0.209,ACTIVE,212.61,330.93,59.990,1567382405,"201051344000417","174011545737251",17.89,23.80,0,328.22,338.14,3.8,1.8,0.000,1116108.3,1116108.3,14787,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382416,812165.00
09/01/2019 20:00,2,0.176,ACTIVE,212.83,333.33,59.980,1567382405,"201051344000685","174011545737251",26.10,23.00,0,328.52,340.85,4.7,2.6,0.009,1427169.6,1427169.6,14764,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382417,812166.00
09/01/2019 20:00,2,0.199,ACTIVE,212.61,333.33,59.980,1567382405,"201051344000651","174011545737251",25.98,22.50,0,327.92,340.25,5.2,3.1,0.009,1422384.7,1422384.7,14752,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382418,812167.00
09/01/2019 20:00,2,0.201,ACTIVE,212.38,333.63,59.980,1567382405,"201051344000594","174011545737251",26.02,24.80,0,327.02,339.65,5.3,3.2,0.013,1431473.2,1431473.2,14759,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382419,812168.00
09/01/2019 20:00,2,0.205,ACTIVE,212.61,333.03,59.990,1567382405,"201051344000469","174011545737251",26.56,21.50,0,326.72,340.55,5.5,3.4,0.004,1412123.7,1412123.7,14774,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382420,812169.00
09/01/2019 20:00,2,0.230,ACTIVE,212.61,332.43,59.980,1567382405,"201051344000585","174011545737251",26.74,23.00,0,327.92,340.55,6.3,4.1,0.004,1439224.2,1439224.2,14743,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382421,812170.00
09/01/2019 20:00,2,0.197,ACTIVE,213.06,334.84,59.948,1567382405,"201051344000853","174011545737251",25.23,22.50,0,330.03,341.15,5.1,3.0,0.009,1434698.6,1434698.6,14763,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382422,812171.00
09/01/2019 20:00,2,0.199,ACTIVE,212.61,333.93,60.012,1567382405,"201051344001145","174011545737251",25.84,22.80,0,329.13,340.25,5.2,3.1,0.009,1436402.0,1436402.0,14784,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382423,812172.00
09/01/2019 20:00,2,0.203,ACTIVE,212.38,333.03,59.980,1567382405,"201051344000438","174011545737251",26.48,23.30,0,328.52,339.95,5.5,3.4,0.009,1430024.7,1430024.7,14756,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382424,812173.00
09/01/2019 20:00,2,0.225,ACTIVE,212.16,332.13,59.938,1567382405,"201051344001135","174011545737251",26.26,22.80,0,327.02,338.74,6.0,3.9,0.013,1418192.7,1418192.7,14733,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382425,812174.00
09/01/2019 20:00,2,0.221,ACTIVE,212.61,333.33,59.959,1567382405,"201051344000983","174011545737251",25.98,22.80,0,327.92,339.65,5.8,3.7,0.009,1433138.1,1433138.1,14751,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382426,812175.00
09/01/2019 20:00,2,0.213,ACTIVE,212.61,332.73,59.990,1567382405,"201051344001203","174011545737251",26.14,23.50,0,328.22,340.85,5.7,3.6,0.009,1426482.0,1426482.0,14771,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382427,812176.00
09/01/2019 20:00,2,0.217,ACTIVE,212.38,333.03,59.985,1567382405,"201051344001230","174011545737251",24.33,23.30,0,326.72,338.74,5.3,3.2,0.004,1420055.6,1420055.6,14808,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382428,812177.00
09/01/2019 20:00,2,0.201,ACTIVE,211.93,332.73,59.985,1567382405,"201051344000646","174011545737251",26.88,23.30,0,326.12,338.74,5.5,3.4,0.009,1414345.6,1414345.6,14768,0,0,0,L,1122011218,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382429,812178.00
09/01/2019 20:00,2,0.209,ACTIVE,212.83,333.03,59.980,1567382405,"201051344000867","174011545737251",26.26,23.50,0,327.62,340.25,5.5,3.4,0.009,1410093.2,1410093.2,14780,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382430,812179.00
09/01/2019 20:00,2,0.207,ACTIVE,213.06,335.44,59.980,1567382405,"201051344000633","174011545737251",25.82,23.30,0,328.22,342.35,5.5,3.4,0.009,1406428.0,1406428.0,14789,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382431,812180.00
09/01/2019 20:00,2,0.223,ACTIVE,211.93,333.03,59.975,1567382405,"201051344000955","174011545737251",26.34,23.30,0,326.72,338.74,6.0,3.8,0.009,1435203.9,1435203.9,14770,0,0,0,L,1122011218,1,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382432,812181.00
09/01/2019 20:00,2,0.199,ACTIVE,212.61,333.63,59.975,1567382405,"201051344000648","174011545737251",26.16,22.30,0,329.43,340.25,5.3,3.2,0.009,1419493.4,1419493.4,14755,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382432,812182.00
09/01/2019 20:00,2,0.176,ACTIVE,212.83,334.24,59.985,1567382405,"201051344000645","174011545737251",26.06,22.80,0,328.52,339.95,4.7,2.6,0.009,1425588.9,1425588.9,14758,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382434,812183.00
09/01/2019 20:00,2,0.193,ACTIVE,212.38,333.63,59.985,1567382405,"201051344000569","174011545737251",26.20,22.80,0,327.92,339.34,5.2,3.1,0.009,1443355.6,1443355.6,14752,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382435,812184.00
09/01/2019 20:00,2,0.232,ACTIVE,212.61,336.94,59.985,1567382405,"179051228000119","174011545737251",27.02,24.80,0,328.82,344.15,6.3,4.2,0.000,228647.9,228647.9,14873,0,0,0,L,46974696,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567382436,812185.00
09/01/2019 20:15,2,0.191,ALERT,212.16,297.26,60.001,1567383305,"201051344000579","174011545737251",20.65,23.00,0,295.16,337.24,4.0,2.0,0.000,1445065.5,1445065.5,14764,0,0,0,L,1122011218,1,120.88,121.55,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383307,812186.00
09/01/2019 20:15,2,0.135,ALERT,212.16,295.76,60.006,1567383305,"201051344001025","174011545737251",23.50,22.30,0,294.56,354.37,3.2,1.2,0.000,1431236.6,1431236.6,14751,0,0,0,L,1122011218,1,121.33,121.33,0002,20,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383309,812187.00
09/01/2019 20:15,2,0.160,ALERT,212.38,296.36,60.006,1567383305,"201051344001093","174011545737251",22.20,22.50,0,294.86,337.24,3.6,1.6,0.000,1411983.9,1411983.9,14793,0,0,0,L,1122011218,1,121.55,121.33,0002,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383311,812188.00
09/01/2019 20:15,2,0.137,ALERT,212.16,297.26,60.012,1567383305,"201051344000458","174011545737251",22.90,22.80,0,294.86,336.64,3.2,1.1,0.000,1424942.0,1424942.0,14752,0,0,0,L,1122011218,1,121.10,122.01,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383312,812189.00
09/01/2019 20:15,2,0.158,ALERT,212.16,296.66,60.006,1567383305,"201051344000890","174011545737251",23.08,23.50,0,294.56,336.94,3.7,1.7,0.000,1427448.5,1427448.5,14763,0,0,0,L,1122011218,1,121.78,120.88,0002,23,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383314,812190.00
09/01/2019 20:15,2,0.096,ACTIVE_NO_POWER,212.16,296.66,60.012,1567383305,"201051344000988","174011545737251",17.69,20.70,0,292.16,298.47,1.8,0.0,0.000,1072841.6,1072841.6,14739,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383315,812191.00
09/01/2019 20:15,2,0.137,ALERT,212.61,296.96,60.049,1567383305,"201051344000582","174011545737251",22.24,22.30,0,294.86,337.24,3.1,1.1,0.000,1404007.5,1404007.5,14750,0,0,0,L,1122011218,1,121.55,121.78,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383317,812192.00
09/01/2019 20:15,2,0.152,ALERT,212.16,297.26,60.012,1567383305,"201051344000868","174011545737251",22.05,21.50,0,294.56,336.64,3.4,1.4,0.000,1412322.8,1412322.8,14751,0,0,0,L,1122011218,1,120.88,122.01,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383319,812193.00
09/01/2019 20:15,2,0.127,ALERT,212.61,296.96,59.975,1567383305,"201051344000576","174011545737251",21.59,21.80,0,293.96,337.54,2.8,0.8,0.000,1427527.4,1427527.4,14783,0,0,0,L,1122011218,1,121.33,121.78,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383321,812194.00
09/01/2019 20:15,2,0.135,ALERT,212.16,296.36,60.012,1567383305,"201051344001158","174011545737251",22.03,22.00,0,293.06,336.64,3.0,1.0,0.000,1405143.8,1405143.8,14746,0,0,0,L,1122011218,1,120.88,121.55,0002,22,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383323,812195.00
09/01/2019 20:15,2,0.143,ALERT,212.16,295.46,59.975,1567383305,"201051344000917","174011545737251",21.99,22.80,0,292.76,337.54,3.2,1.2,0.000,1421526.3,1421526.3,14794,0,0,0,L,1122011218,1,121.33,121.55,0002,20,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383325,812196.00
09/01/2019 20:15,2,0.146,ALERT,212.38,295.46,60.017,1567383305,"201051344000417","174011545737251",17.53,22.80,0,293.06,332.43,2.6,0.6,0.000,1116108.7,1116108.7,14788,0,0,0,L,1122011218,1,121.55,121.55,0002,19,0,0,0,0,0,0,3,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383326,812197.00
09/01/2019 20:15,2,0.129,ALERT,212.61,296.36,60.028,1567383305,"201051344000685","174011545737251",19.24,22.30,0,294.26,337.54,2.5,0.5,0.000,1427170.2,1427170.2,14765,0,0,0,L,1122011218,1,122.46,121.33,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383328,812198.00
09/01/2019 20:15,2,0.150,ALERT,212.38,295.46,60.012,1567383305,"201051344000651","174011545737251",20.48,21.80,0,293.66,337.54,3.1,1.1,0.000,1422385.4,1422385.4,14753,0,0,0,L,1122011218,1,122.01,121.10,0002,19,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383330,812199.00
09/01/2019 20:15,2,0.137,ALERT,211.93,297.57,60.017,1567383305,"201051344000594","174011545737251",23.08,23.80,0,294.26,336.04,3.2,1.2,0.000,1431473.9,1431473.9,14760,0,0,0,L,1122011218,1,121.10,121.55,0002,21,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383332,812200.00
09/01/2019 20:15,2,0.148,ALERT,212.16,296.36,59.975,1567383305,"201051344000469","174011545737251",22.66,21.00,0,293.36,336.94,3.4,1.4,0.000,1412124.5,1412124.5,14775,0,0,0,L,1122011218,1,120.65,122.23,0002,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383334,812201.00
09/01/2019 20:15,2,0.168,ALERT,212.16,296.06,60.006,1567383305,"201051344000585","174011545737251",22.38,22.30,0,293.36,338.74,3.8,1.8,0.000,1439225.0,1439225.0,14744,0,0,0,L,1122011218,1,121.10,121.78,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383336,812202.00
09/01/2019 20:15,2,0.129,ALERT,212.61,296.66,60.017,1567383305,"201051344000853","174011545737251",21.57,21.80,0,295.46,337.54,2.9,0.8,0.000,1434699.2,1434699.2,14764,0,0,0,L,1122011218,1,121.55,122.01,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383338,812203.00
09/01/2019 20:15,2,0.135,ALERT,212.38,296.36,60.001,1567383305,"201051344001145","174011545737251",22.24,22.00,0,294.86,337.54,3.1,1.0,0.000,1436402.6,1436402.6,14785,0,0,0,L,1122011218,1,121.55,121.33,0002,22,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383340,812204.00
09/01/2019 20:15,2,0.137,ALERT,212.38,295.76,60.006,1567383305,"201051344000438","174011545737251",22.50,22.50,0,294.56,338.14,3.2,1.1,0.000,1430025.4,1430025.4,14757,0,0,0,L,1122011218,1,121.78,121.33,0002,22,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383341,812205.00
09/01/2019 20:15,2,0.162,ALERT,211.93,295.76,60.049,1567383305,"201051344001135","174011545737251",22.74,22.00,0,295.16,336.94,3.8,1.7,0.000,1418193.6,1418193.6,14734,0,0,0,L,1122011218,1,121.55,121.10,0002,22,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383343,812206.00
09/01/2019 20:15,2,0.156,ALERT,212.16,296.96,60.033,1567383305,"201051344000983","174011545737251",22.30,22.00,0,295.46,336.34,3.6,1.5,0.000,1433138.8,1433138.8,14752,0,0,0,L,1122011218,1,121.10,121.78,0002,21,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383345,812207.00
09/01/2019 20:15,2,0.148,ALERT,212.38,296.06,60.001,1567383305,"201051344001203","174011545737251",22.07,22.50,0,294.26,338.44,3.3,1.3,0.000,1426482.7,1426482.7,14772,0,0,0,L,1122011218,1,122.01,121.10,0002,20,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383347,812208.00
09/01/2019 20:15,2,0.146,ALERT,212.16,296.36,60.017,1567383305,"201051344001230","174011545737251",20.61,22.30,0,294.26,336.34,3.1,1.1,0.000,1420056.3,1420056.3,14809,0,0,0,L,1122011218,1,121.55,121.10,0002,20,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383349,812209.00
09/01/2019 20:15,2,0.150,ALERT,211.70,295.76,60.006,1567383305,"201051344000646","174011545737251",20.46,22.30,0,293.36,337.24,3.1,1.1,0.000,1414346.3,1414346.3,14769,0,0,0,L,1122011218,1,121.55,121.10,0002,20,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383351,812210.00
09/01/2019 20:15,2,0.146,ALERT,212.38,296.36,60.017,1567383305,"201051344000867","174011545737251",22.26,22.80,0,294.86,336.64,3.3,1.3,0.000,1410094.0,1410094.0,14781,0,0,0,L,1122011218,1,121.33,121.78,0002,20,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383352,812211.00
09/01/2019 20:15,2,0.137,ALERT,212.61,296.06,60.028,1567383305,"201051344000633","174011545737251",21.93,22.50,0,293.06,338.74,3.1,1.0,0.000,1406428.7,1406428.7,14790,0,0,0,L,1122011218,1,121.55,122.01,0002,22,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383354,812212.00
09/01/2019 20:15,2,0.156,ALERT,211.70,296.06,60.022,1567383305,"201051344000955","174011545737251",21.89,22.30,0,294.26,336.34,3.5,1.4,0.000,1435204.7,1435204.7,14771,0,0,0,L,1122011218,1,121.10,121.33,0002,20,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383356,812213.00
09/01/2019 20:15,2,0.135,ALERT,212.38,296.06,60.012,1567383305,"201051344000648","174011545737251",21.89,21.80,0,294.26,336.94,3.0,1.0,0.000,1419494.0,1419494.0,14756,0,0,0,L,1122011218,1,120.65,122.23,0002,19,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383358,812214.00
09/01/2019 20:15,2,0.111,ALERT,212.61,296.36,60.006,1567383305,"201051344000645","174011545737251",22.28,22.30,0,295.16,336.94,2.5,0.5,0.000,1425589.5,1425589.5,14759,0,0,0,L,1122011218,1,121.33,122.01,0002,20,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383360,812215.00
09/01/2019 20:15,2,0.133,ALERT,212.16,296.96,60.001,1567383305,"201051344000569","174011545737251",21.89,22.00,0,295.46,336.94,3.0,0.9,0.000,1443356.2,1443356.2,14754,0,0,0,L,1122011218,1,120.65,122.23,0002,19,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383363,812216.00
09/01/2019 20:15,2,0.186,ALERT,212.38,296.06,60.017,1567383305,"179051228000119","174011545737251",21.53,23.80,0,293.36,339.95,4.0,2.0,0.000,228648.8,228648.8,14874,0,0,0,L,46974696,1,121.10,122.46,0000,21,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1567383365,812217.00
09/01/2019 20:30,2,0.000,ALERT,211.70,295.76,59.932,1567384205,"201051344000579","174011545737251",0.00,21.80,0,295.46,298.77,0.0,0.0,0.000,1445065.6,1445065.6,14766,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1567384207,812218.00
09/01/2019 20:30,2,0.000,ALERT,211.70,294.56,59.985,1567384205,"201051344001025","174011545737251",0.00,21.30,0,293.36,300.57,0.0,0.0,0.000,1431236.6,1431236.6,14753,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1567384209,812219.00
09/01/2019 20:30,2,0.000,ALERT,211.93,295.16,59.990,1567384205,"201051344001093","174011545737251",0.00,21.50,0,293.66,299.97,0.0,0.0,0.000,1411984.0,1411984.0,14795,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1567384211,812220.00
09/01/2019 20:30,2,0.000,ALERT,211.70,295.76,59.985,1567384205,"201051344000458","174011545737251",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,1424942.0,1424942.0,14754,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1567384213,812221.00
09/01/2019 20:30,2,0.000,ALERT,211.93,295.46,59.964,1567384205,"201051344000890","174011545737251",0.00,22.50,0,294.56,301.47,0.0,0.0,0.000,1427448.6,1427448.6,14765,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1567384215,812222.00
09/01/2019 20:30,2,0.000,ALERT,211.70,295.76,59.996,1567384205,"201051344000988","174011545737251",0.00,20.70,0,292.46,297.87,0.0,0.0,0.000,1072841.6,1072841.6,14740,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1567384216,812223.00
09/01/2019 20:30,2,0.000,ALERT,212.38,295.76,59.948,1567384205,"201051344000582","174011545737251",0.00,21.30,0,294.26,300.57,0.0,0.0,0.000,1404007.5,1404007.5,14752,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1567384218,812224.00
09/01/2019 20:30,2,0.000,ALERT,211.70,296.36,59.985,1567384205,"201051344000868","174011545737251",0.00,20.70,0,295.46,298.77,0.0,0.0,0.000,1412322.8,1412322.8,14753,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1567384220,812225.00
09/01/2019 20:30,2,0.000,ALERT,212.16,296.06,59.985,1567384205,"201051344000576","174011545737251",0.00,21.00,0,294.86,298.17,0.0,0.0,0.000,1427527.4,1427527.4,14785,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1567384222,812226.00
09/01/2019 20:30,2,0.000,ALERT,211.93,295.46,59.996,1567384205,"201051344001158","174011545737251",0.00,21.00,0,293.96,297.57,0.0,0.0,0.000,1405143.9,1405143.9,14748,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1567384224,812227.00
09/01/2019 20:30,2,0.000,ALERT,211.93,294.86,60.028,1567384205,"201051344000917","174011545737251",0.00,22.00,0,292.76,299.37,0.0,0.0,0.000,1421526.3,1421526.3,14796,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1567384225,812228.00
09/01/2019 20:30,2,0.000,ALERT,212.16,294.56,59.985,1567384205,"201051344000417","174011545737251",0.00,22.00,0,293.36,299.37,0.0,0.0,0.000,1116108.7,1116108.7,14790,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1567384227,812229.00
09/01/2019 20:30,2,0.000,ALERT,212.38,295.16,59.996,1567384205,"201051344000685","174011545737251",0.00,21.50,0,293.96,300.27,0.0,0.0,0.000,1427170.2,1427170.2,14767,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1567384229,812230.00
09/01/2019 20:30,2,0.000,ALERT,212.16,294.86,59.996,1567384205,"201051344000651","174011545737251",0.00,21.00,0,293.36,299.37,0.0,0.0,0.000,1422385.4,1422385.4,14755,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1567384231,812231.00
09/01/2019 20:30,2,0.000,ALERT,211.70,296.36,59.985,1567384205,"201051344000594","174011545737251",0.00,22.80,0,294.56,298.47,0.0,0.0,0.000,1431473.9,1431473.9,14762,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1567384233,812232.00
09/01/2019 20:30,2,0.000,ALERT,211.93,295.76,59.990,1567384205,"201051344000469","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1412124.5,1412124.5,14777,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1567384235,812233.00
09/01/2019 20:30,2,0.000,ALERT,211.93,295.16,59.980,1567384205,"201051344000585","174011545737251",0.00,21.30,0,293.36,299.67,0.0,0.0,0.000,1439225.2,1439225.2,14746,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1567384237,812234.00
09/01/2019 20:30,2,0.000,ALERT,212.38,295.46,60.017,1567384205,"201051344000853","174011545737251",0.00,20.70,0,294.56,298.17,0.0,0.0,0.000,1434699.2,1434699.2,14766,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1567384238,812235.00
09/01/2019 20:30,2,0.000,ALERT,212.16,295.16,60.017,1567384205,"201051344001145","174011545737251",0.00,21.30,0,294.26,301.47,0.0,0.0,0.000,1436402.7,1436402.7,14787,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1567384240,812236.00
09/01/2019 20:30,2,0.000,ALERT,211.93,294.86,59.990,1567384205,"201051344000438","174011545737251",0.00,21.50,0,293.96,300.57,0.0,0.0,0.000,1430025.5,1430025.5,14759,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1567384242,812237.00
09/01/2019 20:30,2,0.000,ALERT,211.70,294.86,59.969,1567384205,"201051344001135","174011545737251",0.00,21.30,0,293.96,300.57,0.0,0.0,0.000,1418193.7,1418193.7,14736,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1567384244,812238.00
09/01/2019 20:30,2,0.000,ALERT,211.70,296.06,59.959,1567384205,"201051344000983","174011545737251",0.00,21.30,0,295.16,298.77,0.0,0.0,0.000,1433139.0,1433139.0,14754,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1567384246,812239.00
09/01/2019 20:30,2,0.000,ALERT,211.93,294.56,59.985,1567384205,"201051344001203","174011545737251",0.00,21.80,0,293.96,301.47,0.0,0.0,0.000,1426482.8,1426482.8,14774,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1567384248,812240.00
09/01/2019 20:30,2,0.000,ALERT,211.93,295.46,59.996,1567384205,"201051344001230","174011545737251",0.00,21.30,0,293.96,300.57,0.0,0.0,0.000,1420056.3,1420056.3,14811,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1567384249,812241.00
09/01/2019 20:30,2,0.000,ALERT,211.48,294.86,59.990,1567384205,"201051344000646","174011545737251",0.00,21.50,0,293.06,299.67,0.0,0.0,0.000,1414346.4,1414346.4,14771,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1567384251,812242.00
09/01/2019 20:30,2,0.000,ALERT,212.16,295.76,60.017,1567384205,"201051344000867","174011545737251",0.00,22.00,0,294.56,298.47,0.0,0.0,0.000,1410094.0,1410094.0,14783,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1567384253,812243.00
09/01/2019 20:30,2,0.000,ALERT,212.38,295.16,59.990,1567384205,"201051344000633","174011545737251",0.00,21.50,0,292.76,297.26,0.0,0.0,0.000,1406428.8,1406428.8,14792,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1567384255,812244.00
09/01/2019 20:30,2,0.000,ALERT,211.48,294.86,60.028,1567384205,"201051344000955","174011545737251",0.00,21.80,0,293.66,299.97,0.0,0.0,0.000,1435204.7,1435204.7,14773,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1567384257,812245.00
09/01/2019 20:30,2,0.000,ALERT,211.93,294.86,59.996,1567384205,"201051344000648","174011545737251",0.00,21.00,0,294.26,297.87,0.0,0.0,0.000,1419494.1,1419494.1,14758,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1567384259,812246.00
09/01/2019 20:30,2,0.000,ALERT,212.16,295.46,59.985,1567384205,"201051344000645","174011545737251",0.00,21.50,0,294.56,297.87,0.0,0.0,0.000,1425589.5,1425589.5,14761,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1567384260,812247.00
09/01/2019 20:30,2,0.000,ALERT,211.70,296.06,59.980,1567384205,"201051344000569","174011545737251",0.00,21.30,0,295.46,298.47,0.0,0.0,0.000,1443356.2,1443356.2,14756,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1567384263,812248.00
09/01/2019 20:30,2,0.000,ALERT,211.93,294.86,59.938,1567384205,"179051228000119","174011545737251",0.00,22.80,0,292.76,297.57,0.0,0.0,0.000,228649.1,228649.1,14876,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567384264,812249.00
09/01/2019 20:45,2,0.000,ALERT,212.61,296.36,60.022,1567385105,"201051344000579","174011545737251",0.00,21.00,0,293.96,298.17,0.0,0.0,0.000,1445065.6,1445065.6,14768,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385107,812250.00
09/01/2019 20:45,2,0.000,ALERT,213.51,296.66,60.012,1567385105,"201051344001025","174011545737251",0.00,20.00,0,292.76,299.07,0.0,0.0,0.000,1431236.6,1431236.6,14755,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385109,812251.00
09/01/2019 20:45,2,0.000,ALERT,213.51,296.96,60.022,1567385105,"201051344001093","174011545737251",0.00,21.00,0,292.76,298.47,0.0,0.0,0.000,1411984.0,1411984.0,14797,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385111,812252.00
09/01/2019 20:45,2,0.000,ALERT,212.38,295.76,60.038,1567385105,"201051344000458","174011545737251",0.00,21.00,0,293.66,298.47,0.0,0.0,0.000,1424942.0,1424942.0,14756,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385112,812253.00
09/01/2019 20:45,2,0.000,ALERT,213.51,297.57,60.043,1567385105,"201051344000890","174011545737251",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,1427448.6,1427448.6,14767,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385114,812254.00
09/01/2019 20:45,2,0.000,ALERT,212.38,295.76,60.017,1567385105,"201051344000988","174011545737251",0.00,20.00,0,291.25,297.26,0.0,0.0,0.000,1072841.6,1072841.6,14742,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385116,812255.00
09/01/2019 20:45,2,0.000,ALERT,213.96,297.87,60.012,1567385105,"201051344000582","174011545737251",0.00,20.30,0,293.96,299.37,0.0,0.0,0.000,1404007.5,1404007.5,14754,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385118,812256.00
09/01/2019 20:45,2,0.000,ALERT,212.38,296.36,60.017,1567385105,"201051344000868","174011545737251",0.00,20.00,0,294.26,298.17,0.0,0.0,0.000,1412322.8,1412322.8,14755,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385120,812257.00
09/01/2019 20:45,2,0.000,ALERT,213.06,296.36,60.012,1567385105,"201051344000576","174011545737251",0.00,20.00,0,293.96,297.57,0.0,0.0,0.000,1427527.4,1427527.4,14787,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385122,812258.00
09/01/2019 20:45,2,0.000,ALERT,212.61,295.46,60.017,1567385105,"201051344001158","174011545737251",0.00,20.00,0,293.36,296.96,0.0,0.0,0.000,1405143.9,1405143.9,14750,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385123,812259.00
09/01/2019 20:45,2,0.000,ALERT,213.51,296.66,60.012,1567385105,"201051344000917","174011545737251",0.00,21.30,0,291.85,297.87,0.0,0.0,0.000,1421526.3,1421526.3,14798,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385125,812260.00
09/01/2019 20:45,2,0.000,ALERT,213.74,296.36,60.012,1567385105,"201051344000417","174011545737251",0.00,21.30,0,292.46,297.87,0.0,0.0,0.000,1116108.7,1116108.7,14792,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385127,812261.00
09/01/2019 20:45,2,0.000,ALERT,213.74,296.96,60.012,1567385105,"201051344000685","174011545737251",0.00,20.70,0,293.36,298.47,0.0,0.0,0.000,1427170.2,1427170.2,14769,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385129,812262.00
09/01/2019 20:45,2,0.000,ALERT,213.51,296.36,60.017,1567385105,"201051344000651","174011545737251",0.00,20.00,0,292.76,298.17,0.0,0.0,0.000,1422385.4,1422385.4,14757,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385131,812263.00
09/01/2019 20:45,2,0.000,ALERT,212.38,296.66,60.012,1567385105,"201051344000594","174011545737251",0.00,21.80,0,293.66,297.87,0.0,0.0,0.000,1431473.9,1431473.9,14764,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385133,812264.00
09/01/2019 20:45,2,0.000,ALERT,212.61,295.76,60.001,1567385105,"201051344000469","174011545737251",0.00,19.30,0,293.06,296.96,0.0,0.0,0.000,1412124.5,1412124.5,14779,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385134,812265.00
09/01/2019 20:45,2,0.000,ALERT,213.51,296.96,60.012,1567385105,"201051344000585","174011545737251",0.00,20.70,0,292.76,298.47,0.0,0.0,0.000,1439225.2,1439225.2,14748,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385136,812266.00
09/01/2019 20:45,2,0.000,ALERT,213.06,295.76,60.012,1567385105,"201051344000853","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1434699.2,1434699.2,14768,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385138,812267.00
09/01/2019 20:45,2,0.000,ALERT,213.74,297.26,60.001,1567385105,"201051344001145","174011545737251",0.00,20.30,0,293.36,299.37,0.0,0.0,0.000,1436402.7,1436402.7,14789,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385140,812268.00
09/01/2019 20:45,2,0.000,ALERT,213.29,296.66,60.001,1567385105,"201051344000438","174011545737251",0.00,20.70,0,293.06,298.77,0.0,0.0,0.000,1430025.5,1430025.5,14761,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385142,812269.00
09/01/2019 20:45,2,0.000,ALERT,212.83,296.66,59.969,1567385105,"201051344001135","174011545737251",0.00,20.30,0,293.36,299.07,0.0,0.0,0.000,1418193.7,1418193.7,14738,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385143,812270.00
09/01/2019 20:45,2,0.000,ALERT,212.61,296.36,60.012,1567385105,"201051344000983","174011545737251",0.00,20.30,0,294.26,298.17,0.0,0.0,0.000,1433139.0,1433139.0,14756,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385145,812271.00
09/01/2019 20:45,2,0.000,ALERT,213.29,296.36,59.996,1567385105,"201051344001203","174011545737251",0.00,20.70,0,293.06,300.27,0.0,0.0,0.000,1426482.8,1426482.8,14776,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385147,812272.00
09/01/2019 20:45,2,0.000,ALERT,213.29,296.96,60.006,1567385105,"201051344001230","174011545737251",0.00,20.70,0,293.36,298.77,0.0,0.0,0.000,1420056.3,1420056.3,14813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385149,812273.00
09/01/2019 20:45,2,0.000,ALERT,212.83,296.66,60.001,1567385105,"201051344000646","174011545737251",0.00,20.30,0,292.16,298.17,0.0,0.0,0.000,1414346.4,1414346.4,14773,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385151,812274.00
09/01/2019 20:45,2,0.000,ALERT,212.83,296.06,60.049,1567385105,"201051344000867","174011545737251",0.00,21.30,0,293.66,298.17,0.0,0.0,0.000,1410094.0,1410094.0,14785,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385153,812275.00
09/01/2019 20:45,2,0.000,ALERT,213.06,295.76,60.001,1567385105,"201051344000633","174011545737251",0.00,20.70,0,292.16,296.96,0.0,0.0,0.000,1406428.8,1406428.8,14794,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385154,812276.00
09/01/2019 20:45,2,0.000,ALERT,212.83,296.66,60.006,1567385105,"201051344000955","174011545737251",0.00,20.70,0,293.06,298.47,0.0,0.0,0.000,1435204.7,1435204.7,14775,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385156,812277.00
09/01/2019 20:45,2,0.000,ALERT,212.61,295.46,60.012,1567385105,"201051344000648","174011545737251",0.00,20.00,0,293.06,297.57,0.0,0.0,0.000,1419494.1,1419494.1,14760,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385158,812278.00
09/01/2019 20:45,2,0.000,ALERT,212.83,295.76,59.985,1567385105,"201051344000645","174011545737251",0.00,20.70,0,293.66,297.57,0.0,0.0,0.000,1425589.5,1425589.5,14763,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567385160,812279.00
09/01/2019 20:45,2,0.000,ALERT,212.38,296.36,60.012,1567385105,"201051344000569","174011545737251",0.00,20.30,0,294.26,298.47,0.0,0.0,0.000,1443356.2,1443356.2,14758,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567385163,812280.00
09/01/2019 20:45,2,0.000,ALERT,212.61,295.46,60.001,1567385105,"179051228000119","174011545737251",0.00,22.00,0,291.85,296.96,0.0,0.0,0.000,228649.1,228649.1,14878,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567385164,812281.00
09/01/2019 21:00,2,0.000,ALERT,211.48,296.06,60.017,1567386005,"201051344000579","174011545737251",0.00,20.30,0,294.56,297.87,0.0,0.0,0.000,1445065.6,1445065.6,14770,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386007,812282.00
09/01/2019 21:00,2,0.000,ALERT,211.70,294.56,59.996,1567386005,"201051344001025","174011545737251",0.00,19.80,0,292.76,299.07,0.0,0.0,0.000,1431236.6,1431236.6,14757,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386009,812283.00
09/01/2019 21:00,2,0.000,ALERT,211.48,294.56,60.006,1567386005,"201051344001093","174011545737251",0.00,20.30,0,293.06,298.47,0.0,0.0,0.000,1411984.0,1411984.0,14799,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386011,812284.00
09/01/2019 21:00,2,0.000,ALERT,211.25,295.16,60.012,1567386005,"201051344000458","174011545737251",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,1424942.0,1424942.0,14758,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386012,812285.00
09/01/2019 21:00,2,0.000,ALERT,210.35,293.66,60.017,1567386005,"201051344000890","174011545737251",0.00,21.00,0,282.84,299.37,0.0,0.0,0.000,1427448.6,1427448.6,14769,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386015,812286.00
09/01/2019 21:00,2,0.000,ALERT,210.12,293.06,60.017,1567386005,"201051344000988","174011545737251",0.00,19.80,0,279.83,297.26,0.0,0.0,0.000,1072841.6,1072841.6,14744,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386016,812287.00
09/01/2019 21:00,2,0.000,ALERT,211.03,294.26,59.959,1567386005,"201051344000582","174011545737251",0.00,19.80,0,282.84,299.07,0.0,0.0,0.000,1404007.5,1404007.5,14756,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386018,812288.00
09/01/2019 21:00,2,0.000,ALERT,210.35,294.26,60.012,1567386005,"201051344000868","174011545737251",0.00,19.80,0,282.24,298.17,0.0,0.0,0.000,1412322.8,1412322.8,14757,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386020,812289.00
09/01/2019 21:00,2,0.000,ALERT,210.80,294.56,60.017,1567386005,"201051344000576","174011545737251",0.00,19.50,0,281.94,297.57,0.0,0.0,0.000,1427527.4,1427527.4,14789,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386022,812290.00
09/01/2019 21:00,2,0.000,ALERT,210.35,293.66,60.012,1567386005,"201051344001158","174011545737251",0.00,19.50,0,281.33,296.96,0.0,0.0,0.000,1405143.9,1405143.9,14752,0,0,0,L,1122011218,1,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386024,812291.00
09/01/2019 21:00,2,0.000,ALERT,210.80,293.06,60.012,1567386005,"201051344000917","174011545737251",0.00,20.70,0,281.03,297.87,0.0,0.0,0.000,1421526.3,1421526.3,14800,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386026,812292.00
09/01/2019 21:00,2,0.000,ALERT,210.80,292.76,60.017,1567386005,"201051344000417","174011545737251",0.00,20.70,0,281.64,297.87,0.0,0.0,0.000,1116108.7,1116108.7,14794,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386027,812293.00
09/01/2019 21:00,2,0.000,ALERT,211.03,293.66,60.012,1567386005,"201051344000685","174011545737251",0.00,20.00,0,282.24,298.47,0.0,0.0,0.000,1427170.2,1427170.2,14771,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386029,812294.00
09/01/2019 21:00,2,0.000,ALERT,210.57,293.06,60.001,1567386005,"201051344000651","174011545737251",0.00,19.50,0,281.64,297.87,0.0,0.0,0.000,1422385.4,1422385.4,14759,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386031,812295.00
09/01/2019 21:00,2,0.000,ALERT,210.35,294.56,60.001,1567386005,"201051344000594","174011545737251",0.00,21.00,0,281.94,297.87,0.0,0.0,0.000,1431473.9,1431473.9,14766,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386033,812296.00
09/01/2019 21:00,2,0.000,ALERT,210.35,293.66,59.953,1567386005,"201051344000469","174011545737251",0.00,19.00,0,280.73,297.26,0.0,0.0,0.000,1412124.5,1412124.5,14781,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386035,812297.00
09/01/2019 21:00,2,0.000,ALERT,210.80,293.96,60.006,1567386005,"201051344000585","174011545737251",0.00,20.00,0,281.64,298.17,0.0,0.0,0.000,1439225.2,1439225.2,14750,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386037,812298.00
09/01/2019 21:00,2,0.000,ALERT,211.03,293.96,60.017,1567386005,"201051344000853","174011545737251",0.00,19.50,0,281.64,297.57,0.0,0.0,0.000,1434699.2,1434699.2,14770,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386038,812299.00
09/01/2019 21:00,2,0.000,ALERT,211.03,294.26,60.049,1567386005,"201051344001145","174011545737251",0.00,19.80,0,282.54,299.07,0.0,0.0,0.000,1436402.7,1436402.7,14791,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386040,812300.00
09/01/2019 21:00,2,0.000,ALERT,210.80,293.66,60.012,1567386005,"201051344000438","174011545737251",0.00,20.00,0,282.24,298.77,0.0,0.0,0.000,1430025.5,1430025.5,14763,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386042,812301.00
09/01/2019 21:00,2,0.000,ALERT,210.35,293.66,60.038,1567386005,"201051344001135","174011545737251",0.00,19.80,0,282.24,298.77,0.0,0.0,0.000,1418193.7,1418193.7,14740,0,0,0,L,1122011218,1,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386044,812302.00
09/01/2019 21:00,2,0.000,ALERT,210.57,293.96,59.996,1567386005,"201051344000983","174011545737251",0.00,19.80,0,281.94,298.17,0.0,0.0,0.000,1433139.0,1433139.0,14758,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386046,812303.00
09/01/2019 21:00,2,0.000,ALERT,210.80,293.66,60.006,1567386005,"201051344001203","174011545737251",0.00,20.00,0,281.94,299.97,0.0,0.0,0.000,1426482.8,1426482.8,14778,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386047,812304.00
09/01/2019 21:00,2,0.000,ALERT,210.80,294.26,59.996,1567386005,"201051344001230","174011545737251",0.00,19.80,0,282.24,298.47,0.0,0.0,0.000,1420056.3,1420056.3,14815,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386049,812305.00
09/01/2019 21:00,2,0.000,ALERT,210.35,293.66,60.001,1567386005,"201051344000646","174011545737251",0.00,20.00,0,281.33,297.87,0.0,0.0,0.000,1414346.4,1414346.4,14775,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386051,812306.00
09/01/2019 21:00,2,0.000,ALERT,210.80,293.66,59.990,1567386005,"201051344000867","174011545737251",0.00,20.70,0,281.64,298.17,0.0,0.0,0.000,1410094.0,1410094.0,14787,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386053,812307.00
