ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 21:00,2,0.000,ALERT,211.03,293.36,59.990,1567386005,"201051344000633","174011545737251",0.00,20.00,0,280.43,296.96,0.0,0.0,0.000,1406428.8,1406428.8,14796,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386055,812308.00
09/01/2019 21:00,2,0.000,ALERT,210.57,293.96,59.990,1567386005,"201051344000955","174011545737251",0.00,20.00,0,281.94,298.17,0.0,0.0,0.000,1435204.7,1435204.7,14777,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386057,812309.00
09/01/2019 21:00,2,0.000,ALERT,210.80,293.36,59.990,1567386005,"201051344000648","174011545737251",0.00,19.50,0,281.03,297.57,0.0,0.0,0.000,1419494.1,1419494.1,14762,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386059,812310.00
09/01/2019 21:00,2,0.000,ALERT,211.03,293.96,59.985,1567386005,"201051344000645","174011545737251",0.00,20.00,0,281.64,297.26,0.0,0.0,0.000,1425589.5,1425589.5,14765,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386061,812311.00
09/01/2019 21:00,2,0.000,ALERT,210.57,294.56,59.975,1567386005,"201051344000569","174011545737251",0.00,19.80,0,282.24,298.17,0.0,0.0,0.000,1443356.2,1443356.2,14760,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386063,812312.00
09/01/2019 21:00,2,0.000,ALERT,211.03,293.66,59.980,1567386005,"179051228000119","174011545737251",0.00,21.50,0,281.03,297.26,0.0,0.0,0.000,228649.1,228649.1,14880,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567386064,812313.00
09/01/2019 21:15,2,0.000,ALERT,211.93,296.36,59.990,1567386905,"201051344000579","174011545737251",0.00,20.00,0,282.24,297.87,0.0,0.0,0.000,1445065.6,1445065.6,14772,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386907,812314.00
09/01/2019 21:15,2,0.000,ALERT,212.61,295.76,59.996,1567386905,"201051344001025","174011545737251",0.00,19.30,0,281.94,299.37,0.0,0.0,0.000,1431236.6,1431236.6,14759,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386909,812315.00
09/01/2019 21:15,2,0.000,ALERT,212.83,296.36,60.006,1567386905,"201051344001093","174011545737251",0.00,20.00,0,282.24,298.77,0.0,0.0,0.000,1411984.0,1411984.0,14801,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386911,812316.00
09/01/2019 21:15,2,0.000,ALERT,211.93,296.06,59.996,1567386905,"201051344000458","174011545737251",0.00,20.00,0,280.73,298.17,0.0,0.0,0.000,1424942.0,1424942.0,14760,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386913,812317.00
09/01/2019 21:15,2,0.000,ALERT,212.61,296.66,60.006,1567386905,"201051344000890","174011545737251",0.00,20.30,0,291.55,299.67,0.0,0.0,0.000,1427448.6,1427448.6,14771,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386915,812318.00
09/01/2019 21:15,2,0.000,ALERT,211.70,295.76,60.001,1567386905,"201051344000988","174011545737251",0.00,19.50,0,288.55,296.96,0.0,0.0,0.000,1072841.6,1072841.6,14746,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386916,812319.00
09/01/2019 21:15,2,0.000,ALERT,213.06,296.96,60.001,1567386905,"201051344000582","174011545737251",0.00,19.50,0,291.85,299.67,0.0,0.0,0.000,1404007.5,1404007.5,14758,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386918,812320.00
09/01/2019 21:15,2,0.000,ALERT,211.93,296.36,60.006,1567386905,"201051344000868","174011545737251",0.00,19.30,0,291.85,298.17,0.0,0.0,0.000,1412322.8,1412322.8,14759,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386920,812321.00
09/01/2019 21:15,2,0.000,ALERT,212.38,296.06,60.017,1567386905,"201051344000576","174011545737251",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,1427527.4,1427527.4,14791,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386922,812322.00
09/01/2019 21:15,2,0.000,ALERT,211.93,295.46,60.012,1567386905,"201051344001158","174011545737251",0.00,19.30,0,290.95,296.66,0.0,0.0,0.000,1405143.9,1405143.9,14754,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386924,812323.00
09/01/2019 21:15,2,0.000,ALERT,212.83,295.76,60.017,1567386905,"201051344000917","174011545737251",0.00,20.00,0,290.05,298.17,0.0,0.0,0.000,1421526.3,1421526.3,14802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386926,812324.00
09/01/2019 21:15,2,0.000,ALERT,213.06,296.06,60.006,1567386905,"201051344000417","174011545737251",0.00,20.00,0,290.65,298.17,0.0,0.0,0.000,1116108.7,1116108.7,14796,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386928,812325.00
09/01/2019 21:15,2,0.000,ALERT,213.06,296.06,59.996,1567386905,"201051344000685","174011545737251",0.00,19.80,0,291.55,298.77,0.0,0.0,0.000,1427170.2,1427170.2,14773,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386930,812326.00
09/01/2019 21:15,2,0.000,ALERT,212.83,295.76,60.012,1567386905,"201051344000651","174011545737251",0.00,19.00,0,290.95,298.47,0.0,0.0,0.000,1422385.4,1422385.4,14761,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386931,812327.00
09/01/2019 21:15,2,0.000,ALERT,211.70,296.66,59.969,1567386905,"201051344000594","174011545737251",0.00,20.30,0,291.55,297.87,0.0,0.0,0.000,1431473.9,1431473.9,14768,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386933,812328.00
09/01/2019 21:15,2,0.000,ALERT,212.16,295.76,60.017,1567386905,"201051344000469","174011545737251",0.00,18.70,0,290.65,296.96,0.0,0.0,0.000,1412124.5,1412124.5,14783,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386935,812329.00
09/01/2019 21:15,2,0.000,ALERT,213.06,296.66,60.017,1567386905,"201051344000585","174011545737251",0.00,19.80,0,291.25,298.77,0.0,0.0,0.000,1439225.2,1439225.2,14752,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386937,812330.00
09/01/2019 21:15,2,0.000,ALERT,212.61,295.76,60.017,1567386905,"201051344000853","174011545737251",0.00,19.30,0,291.85,297.57,0.0,0.0,0.000,1434699.2,1434699.2,14772,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567386939,812331.00
09/01/2019 21:15,2,0.000,ALERT,213.06,296.96,60.059,1567386905,"201051344001145","174011545737251",0.00,19.50,0,292.16,299.67,0.0,0.0,0.000,1436402.7,1436402.7,14793,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386940,812332.00
09/01/2019 21:15,2,0.000,ALERT,212.83,296.06,60.033,1567386905,"201051344000438","174011545737251",0.00,19.50,0,291.25,299.07,0.0,0.0,0.000,1430025.5,1430025.5,14765,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386942,812333.00
09/01/2019 21:15,2,0.000,ALERT,212.38,295.76,60.017,1567386905,"201051344001135","174011545737251",0.00,19.50,0,291.55,299.37,0.0,0.0,0.000,1418193.7,1418193.7,14742,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386944,812334.00
09/01/2019 21:15,2,0.000,ALERT,211.93,296.36,59.980,1567386905,"201051344000983","174011545737251",0.00,19.50,0,291.85,297.87,0.0,0.0,0.000,1433139.0,1433139.0,14760,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386946,812335.00
09/01/2019 21:15,2,0.000,ALERT,212.83,296.66,60.017,1567386905,"201051344001203","174011545737251",0.00,19.80,0,291.25,300.57,0.0,0.0,0.000,1426482.8,1426482.8,14780,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386948,812336.00
09/01/2019 21:15,2,0.000,ALERT,212.83,296.96,60.017,1567386905,"201051344001230","174011545737251",0.00,19.50,0,291.85,299.07,0.0,0.0,0.000,1420056.3,1420056.3,14817,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386950,812337.00
09/01/2019 21:15,2,0.000,ALERT,212.38,296.36,60.017,1567386905,"201051344000646","174011545737251",0.00,19.50,0,290.95,298.47,0.0,0.0,0.000,1414346.4,1414346.4,14777,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386951,812338.00
09/01/2019 21:15,2,0.000,ALERT,212.16,295.46,60.012,1567386905,"201051344000867","174011545737251",0.00,20.00,0,291.25,297.87,0.0,0.0,0.000,1410094.0,1410094.0,14789,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386953,812339.00
09/01/2019 21:15,2,0.000,ALERT,212.38,294.86,60.012,1567386905,"201051344000633","174011545737251",0.00,19.50,0,290.05,296.66,0.0,0.0,0.000,1406428.8,1406428.8,14798,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386955,812340.00
09/01/2019 21:15,2,0.000,ALERT,212.61,296.66,60.017,1567386905,"201051344000955","174011545737251",0.00,19.80,0,291.55,298.77,0.0,0.0,0.000,1435204.7,1435204.7,14779,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386957,812341.00
09/01/2019 21:15,2,0.000,ALERT,212.16,294.86,60.012,1567386905,"201051344000648","174011545737251",0.00,19.30,0,291.55,297.26,0.0,0.0,0.000,1419494.1,1419494.1,14764,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386959,812342.00
09/01/2019 21:15,2,0.000,ALERT,212.38,295.76,60.022,1567386905,"201051344000645","174011545737251",0.00,19.80,0,291.85,297.26,0.0,0.0,0.000,1425589.5,1425589.5,14767,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386961,812343.00
09/01/2019 21:15,2,0.000,ALERT,211.93,296.36,60.012,1567386905,"201051344000569","174011545737251",0.00,19.50,0,292.46,298.17,0.0,0.0,0.000,1443356.2,1443356.2,14762,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567386963,812344.00
09/01/2019 21:15,2,0.000,ALERT,212.16,295.16,60.043,1567386905,"179051228000119","174011545737251",0.00,21.30,0,290.05,296.66,0.0,0.0,0.000,228649.1,228649.1,14882,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567386965,812345.00
09/01/2019 21:30,2,0.000,ALERT,211.93,296.66,60.028,1567387805,"201051344000579","174011545737251",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,1445065.6,1445065.6,14774,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387807,812346.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.46,60.033,1567387805,"201051344001025","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1431236.6,1431236.6,14761,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387809,812347.00
09/01/2019 21:30,2,0.000,ALERT,212.38,296.06,60.017,1567387805,"201051344001093","174011545737251",0.00,19.80,0,294.26,297.87,0.0,0.0,0.000,1411984.0,1411984.0,14803,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387811,812348.00
09/01/2019 21:30,2,0.000,ALERT,211.93,296.06,60.033,1567387805,"201051344000458","174011545737251",0.00,19.80,0,293.96,298.17,0.0,0.0,0.000,1424942.0,1424942.0,14762,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387812,812349.00
09/01/2019 21:30,2,0.000,ALERT,212.16,296.36,60.028,1567387805,"201051344000890","174011545737251",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,1427448.6,1427448.6,14773,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387814,812350.00
09/01/2019 21:30,2,0.000,ALERT,211.93,296.06,60.028,1567387805,"201051344000988","174011545737251",0.00,19.30,0,291.25,297.26,0.0,0.0,0.000,1072841.6,1072841.6,14748,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387817,812351.00
09/01/2019 21:30,2,0.000,ALERT,212.38,296.36,60.028,1567387805,"201051344000582","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1404007.5,1404007.5,14760,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387818,812352.00
09/01/2019 21:30,2,0.000,ALERT,211.93,296.36,60.033,1567387805,"201051344000868","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1412322.8,1412322.8,14761,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387820,812353.00
09/01/2019 21:30,2,0.000,ALERT,212.38,296.36,60.028,1567387805,"201051344000576","174011545737251",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,1427527.4,1427527.4,14793,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387822,812354.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.76,60.028,1567387805,"201051344001158","174011545737251",0.00,19.00,0,293.06,296.96,0.0,0.0,0.000,1405143.9,1405143.9,14756,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387824,812355.00
09/01/2019 21:30,2,0.000,ALERT,212.38,295.46,60.065,1567387805,"201051344000917","174011545737251",0.00,19.80,0,292.76,297.26,0.0,0.0,0.000,1421526.3,1421526.3,14804,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387826,812356.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.16,60.028,1567387805,"201051344000417","174011545737251",0.00,19.80,0,293.66,297.26,0.0,0.0,0.000,1116108.7,1116108.7,14798,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387828,812357.00
09/01/2019 21:30,2,0.000,ALERT,212.38,295.76,59.990,1567387805,"201051344000685","174011545737251",0.00,19.30,0,293.96,297.87,0.0,0.0,0.000,1427170.2,1427170.2,14775,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387829,812358.00
09/01/2019 21:30,2,0.000,ALERT,212.16,294.86,59.985,1567387805,"201051344000651","174011545737251",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1422385.4,1422385.4,14763,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387831,812359.00
09/01/2019 21:30,2,0.000,ALERT,211.70,296.66,60.017,1567387805,"201051344000594","174011545737251",0.00,20.00,0,293.66,297.87,0.0,0.0,0.000,1431473.9,1431473.9,14770,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387833,812360.00
09/01/2019 21:30,2,0.000,ALERT,211.93,295.76,60.033,1567387805,"201051344000469","174011545737251",0.00,18.30,0,292.76,296.96,0.0,0.0,0.000,1412124.5,1412124.5,14785,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387835,812361.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.46,60.054,1567387805,"201051344000585","174011545737251",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,1439225.2,1439225.2,14754,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387837,812362.00
09/01/2019 21:30,2,0.000,ALERT,212.38,295.76,60.043,1567387805,"201051344000853","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1434699.2,1434699.2,14774,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387839,812363.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.76,60.028,1567387805,"201051344001145","174011545737251",0.00,19.00,0,294.86,298.77,0.0,0.0,0.000,1436402.7,1436402.7,14795,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387841,812364.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.46,60.022,1567387805,"201051344000438","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1430025.5,1430025.5,14767,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387842,812365.00
09/01/2019 21:30,2,0.000,ALERT,211.70,295.46,60.028,1567387805,"201051344001135","174011545737251",0.00,19.30,0,294.56,298.47,0.0,0.0,0.000,1418193.7,1418193.7,14744,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387844,812366.00
09/01/2019 21:30,2,0.000,ALERT,211.70,296.06,60.028,1567387805,"201051344000983","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1433139.0,1433139.0,14762,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387846,812367.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.16,60.022,1567387805,"201051344001203","174011545737251",0.00,19.50,0,294.26,299.97,0.0,0.0,0.000,1426482.8,1426482.8,14782,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387848,812368.00
09/01/2019 21:30,2,0.000,ALERT,211.93,295.76,60.022,1567387805,"201051344001230","174011545737251",0.00,19.30,0,294.56,298.77,0.0,0.0,0.000,1420056.3,1420056.3,14819,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387850,812369.00
09/01/2019 21:30,2,0.000,ALERT,211.48,295.16,60.033,1567387805,"201051344000646","174011545737251",0.00,19.30,0,293.36,297.87,0.0,0.0,0.000,1414346.4,1414346.4,14779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387851,812370.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.46,60.054,1567387805,"201051344000867","174011545737251",0.00,19.80,0,293.36,298.17,0.0,0.0,0.000,1410094.0,1410094.0,14791,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387853,812371.00
09/01/2019 21:30,2,0.000,ALERT,212.38,295.16,60.022,1567387805,"201051344000633","174011545737251",0.00,19.30,0,292.16,296.96,0.0,0.0,0.000,1406428.8,1406428.8,14800,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387855,812372.00
09/01/2019 21:30,2,0.000,ALERT,211.48,295.46,60.038,1567387805,"201051344000955","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1435204.7,1435204.7,14781,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387857,812373.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.16,60.017,1567387805,"201051344000648","174011545737251",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,1419494.1,1419494.1,14766,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387859,812374.00
09/01/2019 21:30,2,0.000,ALERT,212.16,295.76,59.980,1567387805,"201051344000645","174011545737251",0.00,19.50,0,293.66,297.57,0.0,0.0,0.000,1425589.5,1425589.5,14769,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567387861,812375.00
09/01/2019 21:30,2,0.000,ALERT,211.70,296.36,60.022,1567387805,"201051344000569","174011545737251",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,1443356.2,1443356.2,14764,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567387863,812376.00
09/01/2019 21:30,2,0.000,ALERT,211.93,295.46,60.006,1567387805,"179051228000119","174011545737251",0.00,21.00,0,291.85,296.96,0.0,0.0,0.000,228649.1,228649.1,14884,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567387865,812377.00
09/01/2019 21:45,2,0.000,ALERT,211.93,296.66,60.006,1567388705,"201051344000579","174011545737251",0.00,19.30,0,294.56,298.17,0.0,0.0,0.000,1445065.6,1445065.6,14776,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388707,812378.00
09/01/2019 21:45,2,0.000,ALERT,212.16,295.16,59.996,1567388705,"201051344001025","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1431236.6,1431236.6,14763,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388709,812379.00
09/01/2019 21:45,2,0.000,ALERT,212.16,295.76,60.012,1567388705,"201051344001093","174011545737251",0.00,19.50,0,293.96,297.26,0.0,0.0,0.000,1411984.0,1411984.0,14805,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388711,812380.00
09/01/2019 21:45,2,0.000,ALERT,211.70,296.06,59.996,1567388705,"201051344000458","174011545737251",0.00,19.50,0,293.96,298.17,0.0,0.0,0.000,1424942.0,1424942.0,14764,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388712,812381.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.36,60.006,1567388705,"201051344000890","174011545737251",0.00,19.50,0,294.26,298.47,0.0,0.0,0.000,1427448.6,1427448.6,14775,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388714,812382.00
09/01/2019 21:45,2,0.000,ALERT,211.70,296.06,60.001,1567388705,"201051344000988","174011545737251",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,1072841.6,1072841.6,14750,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388716,812383.00
09/01/2019 21:45,2,0.000,ALERT,212.61,296.66,60.001,1567388705,"201051344000582","174011545737251",0.00,18.70,0,294.56,297.87,0.0,0.0,0.000,1404007.5,1404007.5,14762,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388718,812384.00
09/01/2019 21:45,2,0.000,ALERT,211.93,296.66,60.033,1567388705,"201051344000868","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1412322.8,1412322.8,14763,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388720,812385.00
09/01/2019 21:45,2,0.000,ALERT,212.38,296.36,59.996,1567388705,"201051344000576","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1427527.4,1427527.4,14795,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388722,812386.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.06,60.006,1567388705,"201051344001158","174011545737251",0.00,18.70,0,293.36,296.96,0.0,0.0,0.000,1405143.9,1405143.9,14758,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388723,812387.00
09/01/2019 21:45,2,0.000,ALERT,212.38,295.46,59.996,1567388705,"201051344000917","174011545737251",0.00,19.50,0,292.46,296.66,0.0,0.0,0.000,1421526.3,1421526.3,14806,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388725,812388.00
09/01/2019 21:45,2,0.000,ALERT,212.38,294.86,59.996,1567388705,"201051344000417","174011545737251",0.00,19.30,0,293.06,296.66,0.0,0.0,0.000,1116108.7,1116108.7,14800,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388727,812389.00
09/01/2019 21:45,2,0.000,ALERT,212.61,295.76,59.990,1567388705,"201051344000685","174011545737251",0.00,19.00,0,293.66,296.96,0.0,0.0,0.000,1427170.2,1427170.2,14777,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388729,812390.00
09/01/2019 21:45,2,0.000,ALERT,212.38,295.16,59.996,1567388705,"201051344000651","174011545737251",0.00,18.30,0,293.06,296.66,0.0,0.0,0.000,1422385.4,1422385.4,14765,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388731,812391.00
09/01/2019 21:45,2,0.000,ALERT,211.93,296.96,59.996,1567388705,"201051344000594","174011545737251",0.00,19.50,0,293.96,297.87,0.0,0.0,0.000,1431473.9,1431473.9,14772,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388733,812392.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.06,59.996,1567388705,"201051344000469","174011545737251",0.00,18.00,0,292.76,296.96,0.0,0.0,0.000,1412124.5,1412124.5,14787,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388734,812393.00
09/01/2019 21:45,2,0.000,ALERT,212.61,296.06,59.990,1567388705,"201051344000585","174011545737251",0.00,19.30,0,293.06,297.26,0.0,0.0,0.000,1439225.2,1439225.2,14756,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388736,812394.00
09/01/2019 21:45,2,0.000,ALERT,212.61,296.06,59.948,1567388705,"201051344000853","174011545737251",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1434699.2,1434699.2,14776,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388738,812395.00
09/01/2019 21:45,2,0.000,ALERT,212.61,296.36,59.996,1567388705,"201051344001145","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1436402.7,1436402.7,14797,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388740,812396.00
09/01/2019 21:45,2,0.000,ALERT,212.38,296.06,59.990,1567388705,"201051344000438","174011545737251",0.00,18.70,0,293.66,297.57,0.0,0.0,0.000,1430025.5,1430025.5,14769,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388742,812397.00
09/01/2019 21:45,2,0.000,ALERT,212.16,295.76,59.964,1567388705,"201051344001135","174011545737251",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1418193.7,1418193.7,14746,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388744,812398.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.36,59.996,1567388705,"201051344000983","174011545737251",0.00,19.00,0,294.26,297.87,0.0,0.0,0.000,1433139.0,1433139.0,14764,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388745,812399.00
09/01/2019 21:45,2,0.000,ALERT,212.38,295.46,59.990,1567388705,"201051344001203","174011545737251",0.00,19.00,0,293.36,299.07,0.0,0.0,0.000,1426482.8,1426482.8,14784,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388747,812400.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.36,59.990,1567388705,"201051344001230","174011545737251",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,1420056.3,1420056.3,14821,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388749,812401.00
09/01/2019 21:45,2,0.000,ALERT,211.93,295.76,60.012,1567388705,"201051344000646","174011545737251",0.00,19.00,0,292.46,296.96,0.0,0.0,0.000,1414346.4,1414346.4,14781,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388751,812402.00
09/01/2019 21:45,2,0.000,ALERT,212.38,296.06,59.969,1567388705,"201051344000867","174011545737251",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,1410094.0,1410094.0,14793,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388753,812403.00
09/01/2019 21:45,2,0.000,ALERT,212.83,295.76,59.990,1567388705,"201051344000633","174011545737251",0.00,19.00,0,292.16,296.66,0.0,0.0,0.000,1406428.8,1406428.8,14802,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388754,812404.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.06,59.990,1567388705,"201051344000955","174011545737251",0.00,19.30,0,293.36,296.96,0.0,0.0,0.000,1435204.7,1435204.7,14783,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388756,812405.00
09/01/2019 21:45,2,0.000,ALERT,212.38,295.76,59.990,1567388705,"201051344000648","174011545737251",0.00,18.30,0,293.36,297.57,0.0,0.0,0.000,1419494.1,1419494.1,14768,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388759,812406.00
09/01/2019 21:45,2,0.000,ALERT,212.61,296.06,60.012,1567388705,"201051344000645","174011545737251",0.00,19.30,0,293.96,297.26,0.0,0.0,0.000,1425589.5,1425589.5,14771,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567388761,812407.00
09/01/2019 21:45,2,0.000,ALERT,212.16,296.66,59.964,1567388705,"201051344000569","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1443356.2,1443356.2,14766,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567388763,812408.00
09/01/2019 21:45,2,0.000,ALERT,212.38,295.46,59.980,1567388705,"179051228000119","174011545737251",0.00,20.70,0,292.16,297.26,0.0,0.0,0.000,228649.1,228649.1,14886,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567388764,812409.00
09/01/2019 22:00,2,0.000,ALERT,211.93,296.36,59.964,1567389605,"201051344000579","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1445065.6,1445065.6,14778,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389607,812410.00
09/01/2019 22:00,2,0.000,ALERT,212.38,295.76,60.001,1567389605,"201051344001025","174011545737251",0.00,18.00,0,293.36,298.77,0.0,0.0,0.000,1431236.6,1431236.6,14765,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389609,812411.00
09/01/2019 22:00,2,0.000,ALERT,212.61,296.36,60.001,1567389605,"201051344001093","174011545737251",0.00,19.00,0,293.96,297.87,0.0,0.0,0.000,1411984.0,1411984.0,14807,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389611,812412.00
09/01/2019 22:00,2,0.000,ALERT,211.93,295.76,60.001,1567389605,"201051344000458","174011545737251",0.00,19.30,0,293.96,298.47,0.0,0.0,0.000,1424942.0,1424942.0,14766,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389613,812413.00
09/01/2019 22:00,2,0.000,ALERT,212.38,296.66,60.012,1567389605,"201051344000890","174011545737251",0.00,19.30,0,294.26,299.07,0.0,0.0,0.000,1427448.6,1427448.6,14777,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389614,812414.00
09/01/2019 22:00,2,0.000,ALERT,211.93,295.76,60.001,1567389605,"201051344000988","174011545737251",0.00,18.70,0,291.55,297.26,0.0,0.0,0.000,1072841.6,1072841.6,14752,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389616,812415.00
09/01/2019 22:00,2,0.000,ALERT,213.06,297.26,60.017,1567389605,"201051344000582","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1404007.5,1404007.5,14764,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389618,812416.00
09/01/2019 22:00,2,0.000,ALERT,211.93,296.36,60.017,1567389605,"201051344000868","174011545737251",0.00,18.30,0,294.86,298.47,0.0,0.0,0.000,1412322.8,1412322.8,14765,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389620,812417.00
09/01/2019 22:00,2,0.000,ALERT,212.38,296.36,60.006,1567389605,"201051344000576","174011545737251",0.00,18.30,0,294.26,297.87,0.0,0.0,0.000,1427527.4,1427527.4,14797,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389622,812418.00
09/01/2019 22:00,2,0.000,ALERT,211.93,295.46,60.017,1567389605,"201051344001158","174011545737251",0.00,18.00,0,293.66,297.26,0.0,0.0,0.000,1405143.9,1405143.9,14760,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389624,812419.00
09/01/2019 22:00,2,0.000,ALERT,212.83,296.06,60.028,1567389605,"201051344000917","174011545737251",0.00,19.30,0,292.46,297.57,0.0,0.0,0.000,1421526.3,1421526.3,14808,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389626,812420.00
09/01/2019 22:00,2,0.000,ALERT,212.83,295.76,60.006,1567389605,"201051344000417","174011545737251",0.00,19.00,0,293.06,297.26,0.0,0.0,0.000,1116108.7,1116108.7,14802,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389627,812421.00
09/01/2019 22:00,2,0.000,ALERT,213.06,296.36,60.028,1567389605,"201051344000685","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1427170.2,1427170.2,14779,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389629,812422.00
09/01/2019 22:00,2,0.000,ALERT,212.83,295.76,60.006,1567389605,"201051344000651","174011545737251",0.00,17.80,0,293.36,297.57,0.0,0.0,0.000,1422385.4,1422385.4,14767,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389631,812423.00
09/01/2019 22:00,2,0.000,ALERT,211.93,296.66,60.006,1567389605,"201051344000594","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1431473.9,1431473.9,14774,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389633,812424.00
09/01/2019 22:00,2,0.000,ALERT,212.16,295.76,60.059,1567389605,"201051344000469","174011545737251",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,1412124.5,1412124.5,14789,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389635,812425.00
09/01/2019 22:00,2,0.000,ALERT,212.83,296.66,59.990,1567389605,"201051344000585","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1439225.2,1439225.2,14758,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389637,812426.00
09/01/2019 22:00,2,0.000,ALERT,212.61,295.76,60.012,1567389605,"201051344000853","174011545737251",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1434699.2,1434699.2,14778,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389638,812427.00
09/01/2019 22:00,2,0.000,ALERT,213.06,296.96,59.996,1567389605,"201051344001145","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1436402.7,1436402.7,14799,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389640,812428.00
09/01/2019 22:00,2,0.000,ALERT,212.83,296.36,60.006,1567389605,"201051344000438","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1430025.5,1430025.5,14771,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389642,812429.00
09/01/2019 22:00,2,0.000,ALERT,212.61,296.36,59.964,1567389605,"201051344001135","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1418193.7,1418193.7,14748,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389644,812430.00
09/01/2019 22:00,2,0.000,ALERT,212.16,296.36,60.006,1567389605,"201051344000983","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1433139.0,1433139.0,14766,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389646,812431.00
09/01/2019 22:00,2,0.000,ALERT,213.06,296.36,60.006,1567389605,"201051344001203","174011545737251",0.00,18.70,0,293.66,299.67,0.0,0.0,0.000,1426482.8,1426482.8,14786,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389648,812432.00
09/01/2019 22:00,2,0.000,ALERT,212.83,296.96,60.006,1567389605,"201051344001230","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1420056.3,1420056.3,14823,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389649,812433.00
09/01/2019 22:00,2,0.000,ALERT,212.38,296.36,60.006,1567389605,"201051344000646","174011545737251",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,1414346.4,1414346.4,14783,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389651,812434.00
09/01/2019 22:00,2,0.000,ALERT,212.61,296.06,60.006,1567389605,"201051344000867","174011545737251",0.00,19.00,0,293.96,298.17,0.0,0.0,0.000,1410094.0,1410094.0,14795,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389653,812435.00
09/01/2019 22:00,2,0.000,ALERT,213.06,296.06,60.006,1567389605,"201051344000633","174011545737251",0.00,18.30,0,292.46,297.26,0.0,0.0,0.000,1406428.8,1406428.8,14804,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567389655,812436.00
09/01/2019 22:00,2,0.000,ALERT,212.61,296.36,60.001,1567389605,"201051344000955","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1435204.7,1435204.7,14785,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389657,812437.00
09/01/2019 22:00,2,0.000,ALERT,212.61,295.76,59.996,1567389605,"201051344000648","174011545737251",0.00,18.00,0,293.66,297.87,0.0,0.0,0.000,1419494.1,1419494.1,14770,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389659,812438.00
09/01/2019 22:00,2,0.000,ALERT,212.83,296.36,59.996,1567389605,"201051344000645","174011545737251",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,1425589.5,1425589.5,14773,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389661,812439.00
09/01/2019 22:00,2,0.000,ALERT,212.61,296.96,60.001,1567389605,"201051344000569","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1443356.2,1443356.2,14768,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567389663,812440.00
09/01/2019 22:00,2,0.000,ALERT,212.61,296.06,59.964,1567389605,"179051228000119","174011545737251",0.00,20.00,0,292.16,296.96,0.0,0.0,0.000,228649.1,228649.1,14888,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567389664,812441.00
09/01/2019 22:15,2,0.000,ALERT,212.83,297.26,59.996,1567390505,"201051344000579","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1445065.6,1445065.6,14780,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390507,812442.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.36,60.006,1567390505,"201051344001025","174011545737251",0.00,17.80,0,293.66,299.07,0.0,0.0,0.000,1431236.6,1431236.6,14767,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390509,812443.00
09/01/2019 22:15,2,0.000,ALERT,213.29,296.96,60.006,1567390505,"201051344001093","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1411984.0,1411984.0,14809,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390511,812444.00
09/01/2019 22:15,2,0.000,ALERT,212.61,296.96,60.006,1567390505,"201051344000458","174011545737251",0.00,19.00,0,293.96,299.07,0.0,0.0,0.000,1424942.0,1424942.0,14768,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390513,812445.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.96,60.006,1567390505,"201051344000890","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1427448.6,1427448.6,14779,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390514,812446.00
09/01/2019 22:15,2,0.000,ALERT,212.83,296.96,60.012,1567390505,"201051344000988","174011545737251",0.00,18.30,0,291.25,297.87,0.0,0.0,0.000,1072841.6,1072841.6,14754,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390516,812447.00
09/01/2019 22:15,2,0.000,ALERT,213.74,297.57,59.964,1567390505,"201051344000582","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1404007.5,1404007.5,14766,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390518,812448.00
09/01/2019 22:15,2,0.000,ALERT,212.83,297.57,60.001,1567390505,"201051344000868","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1412322.8,1412322.8,14767,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390520,812449.00
09/01/2019 22:15,2,0.000,ALERT,213.29,297.57,60.043,1567390505,"201051344000576","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1427527.4,1427527.4,14799,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390522,812450.00
09/01/2019 22:15,2,0.000,ALERT,212.83,296.96,60.033,1567390505,"201051344001158","174011545737251",0.00,18.00,0,293.36,297.57,0.0,0.0,0.000,1405143.9,1405143.9,14762,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390524,812451.00
