ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 22:15,2,0.000,ALERT,213.29,296.36,60.001,1567390505,"201051344000917","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,1421526.3,1421526.3,14810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390526,812452.00
09/01/2019 22:15,2,0.000,ALERT,213.51,296.36,60.012,1567390505,"201051344000417","174011545737251",0.00,18.70,0,293.96,297.57,0.0,0.0,0.000,1116108.7,1116108.7,14804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390528,812453.00
09/01/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1567390505,"201051344000685","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1427170.2,1427170.2,14781,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390529,812454.00
09/01/2019 22:15,2,0.000,ALERT,213.51,296.06,60.033,1567390505,"201051344000651","174011545737251",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,1422385.4,1422385.4,14769,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390531,812455.00
09/01/2019 22:15,2,0.000,ALERT,212.83,297.87,60.001,1567390505,"201051344000594","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1431473.9,1431473.9,14776,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390533,812456.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.96,60.001,1567390505,"201051344000469","174011545737251",0.00,17.80,0,293.06,297.87,0.0,0.0,0.000,1412124.5,1412124.5,14791,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390535,812457.00
09/01/2019 22:15,2,0.000,ALERT,213.51,296.96,60.001,1567390505,"201051344000585","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1439225.2,1439225.2,14760,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390537,812458.00
09/01/2019 22:15,2,0.000,ALERT,213.51,296.96,59.985,1567390505,"201051344000853","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1434699.2,1434699.2,14780,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390539,812459.00
09/01/2019 22:15,2,0.000,ALERT,213.51,296.96,59.996,1567390505,"201051344001145","174011545737251",0.00,18.00,0,295.16,299.07,0.0,0.0,0.000,1436402.7,1436402.7,14801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390541,812460.00
09/01/2019 22:15,2,0.000,ALERT,213.29,296.66,59.996,1567390505,"201051344000438","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1430025.5,1430025.5,14773,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390542,812461.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.66,60.001,1567390505,"201051344001135","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1418193.7,1418193.7,14750,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390544,812462.00
09/01/2019 22:15,2,0.000,ALERT,212.83,296.96,60.001,1567390505,"201051344000983","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1433139.0,1433139.0,14768,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390546,812463.00
09/01/2019 22:15,2,0.000,ALERT,213.29,296.66,59.996,1567390505,"201051344001203","174011545737251",0.00,18.30,0,294.56,299.97,0.0,0.0,0.000,1426482.8,1426482.8,14788,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390548,812464.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.96,59.990,1567390505,"201051344001230","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1420056.3,1420056.3,14825,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390550,812465.00
09/01/2019 22:15,2,0.000,ALERT,212.83,296.36,59.990,1567390505,"201051344000646","174011545737251",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,1414346.4,1414346.4,14785,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390551,812466.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.66,59.996,1567390505,"201051344000867","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1410094.0,1410094.0,14797,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390553,812467.00
09/01/2019 22:15,2,0.000,ALERT,213.29,296.36,59.990,1567390505,"201051344000633","174011545737251",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,1406428.8,1406428.8,14806,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390555,812468.00
09/01/2019 22:15,2,0.000,ALERT,212.83,296.36,59.990,1567390505,"201051344000955","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1435204.7,1435204.7,14787,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390557,812469.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.06,60.006,1567390505,"201051344000648","174011545737251",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,1419494.1,1419494.1,14772,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390559,812470.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.36,59.969,1567390505,"201051344000645","174011545737251",0.00,18.70,0,294.26,298.17,0.0,0.0,0.000,1425589.5,1425589.5,14775,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567390561,812471.00
09/01/2019 22:15,2,0.000,ALERT,212.83,297.26,59.959,1567390505,"201051344000569","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1443356.2,1443356.2,14770,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567390563,812472.00
09/01/2019 22:15,2,0.000,ALERT,213.06,296.36,59.959,1567390505,"179051228000119","174011545737251",0.00,20.00,0,292.46,297.57,0.0,0.0,0.000,228649.1,228649.1,14890,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567390565,812473.00
09/01/2019 22:30,2,0.000,ALERT,212.83,297.26,59.996,1567391405,"201051344000579","174011545737251",0.00,18.70,0,295.46,299.07,0.0,0.0,0.000,1445065.6,1445065.6,14782,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391407,812474.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.66,60.001,1567391405,"201051344001025","174011545737251",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,1431236.6,1431236.6,14769,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391409,812475.00
09/01/2019 22:30,2,0.000,ALERT,213.74,297.26,59.996,1567391405,"201051344001093","174011545737251",0.00,18.70,0,294.26,298.47,0.0,0.0,0.000,1411984.0,1411984.0,14811,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391411,812476.00
09/01/2019 22:30,2,0.000,ALERT,212.83,296.96,60.043,1567391405,"201051344000458","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1424942.0,1424942.0,14770,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391412,812477.00
09/01/2019 22:30,2,0.000,ALERT,213.51,297.57,60.001,1567391405,"201051344000890","174011545737251",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,1427448.6,1427448.6,14781,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391414,812478.00
09/01/2019 22:30,2,0.000,ALERT,212.83,296.36,60.001,1567391405,"201051344000988","174011545737251",0.00,18.30,0,292.76,298.17,0.0,0.0,0.000,1072841.6,1072841.6,14756,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391416,812479.00
09/01/2019 22:30,2,0.000,ALERT,213.96,297.57,59.996,1567391405,"201051344000582","174011545737251",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,1404007.5,1404007.5,14768,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391418,812480.00
09/01/2019 22:30,2,0.000,ALERT,212.83,296.96,60.001,1567391405,"201051344000868","174011545737251",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,1412322.8,1412322.8,14769,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391420,812481.00
09/01/2019 22:30,2,0.000,ALERT,213.29,297.26,60.001,1567391405,"201051344000576","174011545737251",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,1427527.4,1427527.4,14801,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391422,812482.00
09/01/2019 22:30,2,0.000,ALERT,212.83,296.36,60.043,1567391405,"201051344001158","174011545737251",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,1405143.9,1405143.9,14764,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391424,812483.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.66,59.990,1567391405,"201051344000917","174011545737251",0.00,19.00,0,293.06,297.87,0.0,0.0,0.000,1421526.3,1421526.3,14812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391425,812484.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.06,60.012,1567391405,"201051344000417","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1116108.7,1116108.7,14806,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391427,812485.00
09/01/2019 22:30,2,0.000,ALERT,213.74,297.26,59.964,1567391405,"201051344000685","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1427170.2,1427170.2,14783,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391429,812486.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.36,60.001,1567391405,"201051344000651","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1422385.4,1422385.4,14771,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391431,812487.00
09/01/2019 22:30,2,0.000,ALERT,212.83,297.57,59.969,1567391405,"201051344000594","174011545737251",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,1431473.9,1431473.9,14778,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391433,812488.00
09/01/2019 22:30,2,0.000,ALERT,213.06,296.66,60.006,1567391405,"201051344000469","174011545737251",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,1412124.5,1412124.5,14793,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391435,812489.00
09/01/2019 22:30,2,0.000,ALERT,213.74,297.26,60.001,1567391405,"201051344000585","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1439225.2,1439225.2,14762,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391437,812490.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.66,60.001,1567391405,"201051344000853","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1434699.2,1434699.2,14782,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391438,812491.00
09/01/2019 22:30,2,0.000,ALERT,213.74,297.26,60.012,1567391405,"201051344001145","174011545737251",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,1436402.7,1436402.7,14803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391440,812492.00
09/01/2019 22:30,2,0.000,ALERT,213.74,297.26,59.975,1567391405,"201051344000438","174011545737251",0.00,18.00,0,294.26,298.77,0.0,0.0,0.000,1430025.5,1430025.5,14775,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391442,812493.00
09/01/2019 22:30,2,0.000,ALERT,213.29,296.96,60.038,1567391405,"201051344001135","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1418193.7,1418193.7,14752,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391444,812494.00
09/01/2019 22:30,2,0.000,ALERT,213.06,297.26,59.996,1567391405,"201051344000983","174011545737251",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,1433139.0,1433139.0,14770,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391446,812495.00
09/01/2019 22:30,2,0.000,ALERT,213.74,296.96,60.001,1567391405,"201051344001203","174011545737251",0.00,18.30,0,293.96,300.27,0.0,0.0,0.000,1426482.8,1426482.8,14790,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391448,812496.00
09/01/2019 22:30,2,0.000,ALERT,213.51,297.57,60.001,1567391405,"201051344001230","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1420056.3,1420056.3,14827,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391449,812497.00
09/01/2019 22:30,2,0.000,ALERT,213.06,296.96,60.001,1567391405,"201051344000646","174011545737251",0.00,18.30,0,293.66,298.17,0.0,0.0,0.000,1414346.4,1414346.4,14787,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391451,812498.00
09/01/2019 22:30,2,0.000,ALERT,213.29,296.66,59.996,1567391405,"201051344000867","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1410094.0,1410094.0,14799,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391453,812499.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.36,59.996,1567391405,"201051344000633","174011545737251",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,1406428.8,1406428.8,14808,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391455,812500.00
09/01/2019 22:30,2,0.000,ALERT,213.06,297.26,59.996,1567391405,"201051344000955","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1435204.7,1435204.7,14789,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391457,812501.00
09/01/2019 22:30,2,0.000,ALERT,213.06,296.36,60.001,1567391405,"201051344000648","174011545737251",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1419494.1,1419494.1,14774,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391459,812502.00
09/01/2019 22:30,2,0.000,ALERT,213.51,296.66,59.996,1567391405,"201051344000645","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1425589.5,1425589.5,14777,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567391461,812503.00
09/01/2019 22:30,2,0.000,ALERT,212.83,297.26,60.001,1567391405,"201051344000569","174011545737251",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,1443356.2,1443356.2,14772,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567391463,812504.00
09/01/2019 22:30,2,0.000,ALERT,213.06,296.36,60.001,1567391405,"179051228000119","174011545737251",0.00,20.00,0,293.06,297.87,0.0,0.0,0.000,228649.1,228649.1,14892,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567391465,812505.00
09/01/2019 22:45,2,0.000,ALERT,212.61,297.57,60.070,1567392305,"201051344000579","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1445065.6,1445065.6,14784,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392307,812506.00
09/01/2019 22:45,2,0.000,ALERT,212.38,295.16,60.043,1567392305,"201051344001025","174011545737251",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,1431236.6,1431236.6,14771,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392309,812507.00
09/01/2019 22:45,2,0.000,ALERT,212.38,295.76,60.017,1567392305,"201051344001093","174011545737251",0.00,19.00,0,294.56,298.77,0.0,0.0,0.000,1411984.0,1411984.0,14813,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392311,812508.00
09/01/2019 22:45,2,0.000,ALERT,212.61,296.96,60.028,1567392305,"201051344000458","174011545737251",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,1424942.0,1424942.0,14772,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392313,812509.00
09/01/2019 22:45,2,0.000,ALERT,212.16,296.06,60.033,1567392305,"201051344000890","174011545737251",0.00,18.70,0,295.16,299.67,0.0,0.0,0.000,1427448.6,1427448.6,14783,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392315,812510.00
09/01/2019 22:45,2,0.000,ALERT,212.38,296.96,60.028,1567392305,"201051344000988","174011545737251",0.00,18.70,0,292.16,298.17,0.0,0.0,0.000,1072841.6,1072841.6,14758,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392317,812511.00
09/01/2019 22:45,2,0.000,ALERT,212.83,296.66,60.017,1567392305,"201051344000582","174011545737251",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,1404007.5,1404007.5,14770,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392319,812512.00
09/01/2019 22:45,2,0.000,ALERT,212.61,297.57,59.985,1567392305,"201051344000868","174011545737251",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,1412322.8,1412322.8,14771,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567392320,812513.00
09/01/2019 22:45,2,0.000,ALERT,213.06,297.26,59.990,1567392305,"201051344000576","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1427527.4,1427527.4,14803,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392322,812514.00
09/01/2019 22:45,2,0.000,ALERT,212.61,296.96,59.990,1567392305,"201051344001158","174011545737251",0.00,18.00,0,294.26,298.17,0.0,0.0,0.000,1405143.9,1405143.9,14766,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392324,812515.00
09/01/2019 22:45,2,0.000,ALERT,212.61,295.46,60.017,1567392305,"201051344000917","174011545737251",0.00,19.30,0,293.36,298.17,0.0,0.0,0.000,1421526.3,1421526.3,14814,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392326,812516.00
09/01/2019 22:45,2,0.000,ALERT,212.61,295.16,60.017,1567392305,"201051344000417","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1116108.7,1116108.7,14808,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392328,812517.00
09/01/2019 22:45,2,0.000,ALERT,212.83,295.76,59.980,1567392305,"201051344000685","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1427170.2,1427170.2,14785,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567392330,812518.00
09/01/2019 22:45,2,0.000,ALERT,212.61,295.16,60.006,1567392305,"201051344000651","174011545737251",0.00,17.80,0,294.26,298.17,0.0,0.0,0.000,1422385.4,1422385.4,14773,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392332,812519.00
09/01/2019 22:45,2,0.000,ALERT,212.38,297.87,60.006,1567392305,"201051344000594","174011545737251",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,1431473.9,1431473.9,14780,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392334,812520.00
09/01/2019 22:45,2,0.000,ALERT,212.61,296.66,60.006,1567392305,"201051344000469","174011545737251",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1412124.5,1412124.5,14795,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392335,812521.00
09/01/2019 22:45,2,0.000,ALERT,212.61,295.76,60.006,1567392305,"201051344000585","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1439225.2,1439225.2,14764,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392337,812522.00
09/01/2019 22:45,2,0.000,ALERT,213.29,296.66,60.012,1567392305,"201051344000853","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1434699.2,1434699.2,14784,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392339,812523.00
09/01/2019 22:45,2,0.000,ALERT,212.83,296.06,60.028,1567392305,"201051344001145","174011545737251",0.00,18.30,0,295.16,299.37,0.0,0.0,0.000,1436402.7,1436402.7,14805,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392341,812524.00
09/01/2019 22:45,2,0.000,ALERT,212.38,295.76,60.006,1567392305,"201051344000438","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1430025.5,1430025.5,14777,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392343,812525.00
09/01/2019 22:45,2,0.000,ALERT,212.16,295.46,60.006,1567392305,"201051344001135","174011545737251",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,1418193.7,1418193.7,14754,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392345,812526.00
09/01/2019 22:45,2,0.000,ALERT,212.61,297.26,60.001,1567392305,"201051344000983","174011545737251",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,1433139.0,1433139.0,14772,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392346,812527.00
09/01/2019 22:45,2,0.000,ALERT,212.38,295.46,60.006,1567392305,"201051344001203","174011545737251",0.00,18.30,0,294.56,300.57,0.0,0.0,0.000,1426482.8,1426482.8,14792,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392348,812528.00
09/01/2019 22:45,2,0.000,ALERT,212.38,296.06,60.001,1567392305,"201051344001230","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1420056.3,1420056.3,14829,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392350,812529.00
09/01/2019 22:45,2,0.000,ALERT,211.93,295.46,59.996,1567392305,"201051344000646","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1414346.4,1414346.4,14789,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567392352,812530.00
09/01/2019 22:45,2,0.000,ALERT,212.83,296.66,59.964,1567392305,"201051344000867","174011545737251",0.00,19.00,0,294.56,299.07,0.0,0.0,0.000,1410094.0,1410094.0,14801,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392354,812531.00
09/01/2019 22:45,2,0.000,ALERT,213.06,296.66,60.001,1567392305,"201051344000633","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1406428.8,1406428.8,14810,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392356,812532.00
09/01/2019 22:45,2,0.000,ALERT,211.93,295.76,59.980,1567392305,"201051344000955","174011545737251",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,1435204.7,1435204.7,14791,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392358,812533.00
09/01/2019 22:45,2,0.000,ALERT,212.83,296.36,60.006,1567392305,"201051344000648","174011545737251",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,1419494.1,1419494.1,14776,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567392360,812534.00
09/01/2019 22:45,2,0.000,ALERT,213.06,296.66,59.996,1567392305,"201051344000645","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1425589.5,1425589.5,14779,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392362,812535.00
09/01/2019 22:45,2,0.000,ALERT,212.61,297.57,59.996,1567392305,"201051344000569","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1443356.2,1443356.2,14774,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567392364,812536.00
09/01/2019 22:45,2,0.000,ALERT,212.83,296.36,59.996,1567392305,"179051228000119","174011545737251",0.00,20.00,0,293.36,298.17,0.0,0.0,0.000,228649.1,228649.1,14894,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567392366,812537.00
09/01/2019 23:00,2,0.000,ALERT,213.06,298.17,60.001,1567393205,"201051344000579","174011545737251",0.00,19.00,0,295.76,299.67,0.0,0.0,0.000,1445065.6,1445065.6,14786,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393207,812538.00
09/01/2019 23:00,2,0.000,ALERT,213.74,296.96,60.043,1567393205,"201051344001025","174011545737251",0.00,18.00,0,293.36,299.37,0.0,0.0,0.000,1431236.6,1431236.6,14773,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393209,812539.00
09/01/2019 23:00,2,0.000,ALERT,213.96,297.57,60.001,1567393205,"201051344001093","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1411984.0,1411984.0,14815,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393211,812540.00
09/01/2019 23:00,2,0.000,ALERT,213.06,297.57,59.996,1567393205,"201051344000458","174011545737251",0.00,19.30,0,294.86,299.67,0.0,0.0,0.000,1424942.0,1424942.0,14774,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393213,812541.00
09/01/2019 23:00,2,0.000,ALERT,213.96,298.17,60.001,1567393205,"201051344000890","174011545737251",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,1427448.6,1427448.6,14785,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393214,812542.00
09/01/2019 23:00,2,0.000,ALERT,213.06,297.26,60.001,1567393205,"201051344000988","174011545737251",0.00,18.70,0,292.76,298.77,0.0,0.0,0.000,1072841.6,1072841.6,14760,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393216,812543.00
09/01/2019 23:00,2,0.000,ALERT,214.41,298.47,59.975,1567393205,"201051344000582","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1404007.5,1404007.5,14772,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393218,812544.00
09/01/2019 23:00,2,0.000,ALERT,213.06,297.87,60.006,1567393205,"201051344000868","174011545737251",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,1412322.8,1412322.8,14773,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393220,812545.00
09/01/2019 23:00,2,0.000,ALERT,213.51,297.57,60.017,1567393205,"201051344000576","174011545737251",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,1427527.4,1427527.4,14805,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393222,812546.00
09/01/2019 23:00,2,0.000,ALERT,213.06,297.26,60.001,1567393205,"201051344001158","174011545737251",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,1405143.9,1405143.9,14768,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393224,812547.00
09/01/2019 23:00,2,0.000,ALERT,213.96,297.26,60.001,1567393205,"201051344000917","174011545737251",0.00,19.30,0,292.76,298.17,0.0,0.0,0.000,1421526.3,1421526.3,14816,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393226,812548.00
09/01/2019 23:00,2,0.000,ALERT,213.96,296.96,60.001,1567393205,"201051344000417","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1116108.7,1116108.7,14810,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393227,812549.00
09/01/2019 23:00,2,0.000,ALERT,214.19,297.57,59.964,1567393205,"201051344000685","174011545737251",0.00,18.70,0,293.96,298.77,0.0,0.0,0.000,1427170.2,1427170.2,14787,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393229,812550.00
09/01/2019 23:00,2,0.000,ALERT,213.96,296.96,59.996,1567393205,"201051344000651","174011545737251",0.00,18.00,0,293.06,298.47,0.0,0.0,0.000,1422385.4,1422385.4,14775,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393231,812551.00
09/01/2019 23:00,2,0.000,ALERT,213.06,297.87,59.996,1567393205,"201051344000594","174011545737251",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,1431473.9,1431473.9,14782,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393233,812552.00
09/01/2019 23:00,2,0.000,ALERT,213.29,296.96,59.990,1567393205,"201051344000469","174011545737251",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,1412124.5,1412124.5,14797,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393235,812553.00
09/01/2019 23:00,2,0.000,ALERT,214.19,297.57,60.017,1567393205,"201051344000585","174011545737251",0.00,18.70,0,293.06,298.77,0.0,0.0,0.000,1439225.2,1439225.2,14766,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393236,812554.00
09/01/2019 23:00,2,0.000,ALERT,213.74,297.26,59.990,1567393205,"201051344000853","174011545737251",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,1434699.2,1434699.2,14786,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393238,812555.00
09/01/2019 23:00,2,0.000,ALERT,214.19,297.87,60.006,1567393205,"201051344001145","174011545737251",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,1436402.7,1436402.7,14807,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393240,812556.00
09/01/2019 23:00,2,0.000,ALERT,213.96,297.57,59.996,1567393205,"201051344000438","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1430025.5,1430025.5,14779,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393242,812557.00
09/01/2019 23:00,2,0.000,ALERT,213.51,297.57,60.022,1567393205,"201051344001135","174011545737251",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,1418193.7,1418193.7,14756,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393244,812558.00
09/01/2019 23:00,2,0.000,ALERT,213.29,297.87,59.996,1567393205,"201051344000983","174011545737251",0.00,19.00,0,295.46,299.67,0.0,0.0,0.000,1433139.0,1433139.0,14774,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393246,812559.00
09/01/2019 23:00,2,0.000,ALERT,213.74,297.26,59.996,1567393205,"201051344001203","174011545737251",0.00,18.30,0,293.96,300.57,0.0,0.0,0.000,1426482.8,1426482.8,14794,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393248,812560.00
09/01/2019 23:00,2,0.000,ALERT,213.74,298.17,59.990,1567393205,"201051344001230","174011545737251",0.00,18.30,0,293.96,299.07,0.0,0.0,0.000,1420056.3,1420056.3,14831,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393250,812561.00
09/01/2019 23:00,2,0.000,ALERT,213.29,297.26,59.985,1567393205,"201051344000646","174011545737251",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,1414346.4,1414346.4,14791,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393251,812562.00
09/01/2019 23:00,2,0.000,ALERT,213.51,297.57,59.975,1567393205,"201051344000867","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1410094.0,1410094.0,14803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393253,812563.00
09/01/2019 23:00,2,0.000,ALERT,213.74,296.96,59.980,1567393205,"201051344000633","174011545737251",0.00,18.30,0,293.06,298.17,0.0,0.0,0.000,1406428.8,1406428.8,14812,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393255,812564.00
09/01/2019 23:00,2,0.000,ALERT,213.29,297.26,60.006,1567393205,"201051344000955","174011545737251",0.00,18.70,0,293.66,298.47,0.0,0.0,0.000,1435204.7,1435204.7,14793,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393257,812565.00
09/01/2019 23:00,2,0.000,ALERT,213.29,296.66,59.985,1567393205,"201051344000648","174011545737251",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,1419494.1,1419494.1,14778,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567393259,812566.00
09/01/2019 23:00,2,0.000,ALERT,213.51,297.26,59.985,1567393205,"201051344000645","174011545737251",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,1425589.5,1425589.5,14781,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393261,812567.00
09/01/2019 23:00,2,0.000,ALERT,213.06,297.87,59.985,1567393205,"201051344000569","174011545737251",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,1443356.2,1443356.2,14776,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567393263,812568.00
09/01/2019 23:00,2,0.000,ALERT,213.29,296.66,59.985,1567393205,"179051228000119","174011545737251",0.00,20.30,0,293.06,298.17,0.0,0.0,0.000,228649.1,228649.1,14896,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567393265,812569.00
09/01/2019 23:15,2,0.000,ALERT,212.16,296.66,60.017,1567394105,"201051344000579","174011545737251",0.00,19.00,0,295.76,300.27,0.0,0.0,0.000,1445065.6,1445065.6,14788,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394107,812570.00
09/01/2019 23:15,2,0.000,ALERT,213.06,296.36,60.017,1567394105,"201051344001025","174011545737251",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,1431236.6,1431236.6,14775,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394109,812571.00
09/01/2019 23:15,2,0.000,ALERT,213.29,296.66,60.017,1567394105,"201051344001093","174011545737251",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,1411984.0,1411984.0,14817,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394111,812572.00
09/01/2019 23:15,2,0.000,ALERT,212.16,296.36,59.969,1567394105,"201051344000458","174011545737251",0.00,19.30,0,295.46,300.57,0.0,0.0,0.000,1424942.0,1424942.0,14776,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394113,812573.00
09/01/2019 23:15,2,0.000,ALERT,212.83,297.26,59.996,1567394105,"201051344000890","174011545737251",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,1427448.6,1427448.6,14787,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394115,812574.00
09/01/2019 23:15,2,0.000,ALERT,212.16,296.06,60.006,1567394105,"201051344000988","174011545737251",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,1072841.6,1072841.6,14762,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394117,812575.00
09/01/2019 23:15,2,0.000,ALERT,213.51,297.57,60.001,1567394105,"201051344000582","174011545737251",0.00,18.30,0,295.76,300.27,0.0,0.0,0.000,1404007.5,1404007.5,14774,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394119,812576.00
09/01/2019 23:15,2,0.000,ALERT,212.38,296.96,60.012,1567394105,"201051344000868","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1412322.8,1412322.8,14775,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394120,812577.00
09/01/2019 23:15,2,0.000,ALERT,212.83,296.96,60.001,1567394105,"201051344000576","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1427527.4,1427527.4,14807,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394122,812578.00
09/01/2019 23:15,2,0.000,ALERT,212.38,296.36,60.006,1567394105,"201051344001158","174011545737251",0.00,18.30,0,294.56,299.07,0.0,0.0,0.000,1405143.9,1405143.9,14770,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394124,812579.00
09/01/2019 23:15,2,0.000,ALERT,213.29,296.36,60.001,1567394105,"201051344000917","174011545737251",0.00,19.30,0,293.66,299.07,0.0,0.0,0.000,1421526.3,1421526.3,14818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394126,812580.00
09/01/2019 23:15,2,0.000,ALERT,213.29,296.06,60.006,1567394105,"201051344000417","174011545737251",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,1116108.7,1116108.7,14812,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394128,812581.00
09/01/2019 23:15,2,0.000,ALERT,213.51,296.66,60.006,1567394105,"201051344000685","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1427170.2,1427170.2,14789,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394129,812582.00
09/01/2019 23:15,2,0.000,ALERT,213.29,295.76,60.006,1567394105,"201051344000651","174011545737251",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,1422385.4,1422385.4,14777,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394131,812583.00
09/01/2019 23:15,2,0.000,ALERT,212.16,296.96,59.980,1567394105,"201051344000594","174011545737251",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,1431473.9,1431473.9,14784,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394133,812584.00
09/01/2019 23:15,2,0.000,ALERT,212.38,295.76,60.006,1567394105,"201051344000469","174011545737251",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,1412124.5,1412124.5,14799,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394135,812585.00
09/01/2019 23:15,2,0.000,ALERT,213.29,296.66,60.001,1567394105,"201051344000585","174011545737251",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,1439225.2,1439225.2,14768,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394137,812586.00
09/01/2019 23:15,2,0.000,ALERT,212.83,296.06,60.012,1567394105,"201051344000853","174011545737251",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,1434699.2,1434699.2,14788,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394139,812587.00
09/01/2019 23:15,2,0.000,ALERT,213.51,296.96,60.017,1567394105,"201051344001145","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1436402.7,1436402.7,14809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394140,812588.00
09/01/2019 23:15,2,0.000,ALERT,213.29,296.36,60.006,1567394105,"201051344000438","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1430025.5,1430025.5,14781,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394142,812589.00
09/01/2019 23:15,2,0.000,ALERT,212.83,296.66,60.012,1567394105,"201051344001135","174011545737251",0.00,18.30,0,295.16,299.97,0.0,0.0,0.000,1418193.7,1418193.7,14758,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394144,812590.00
09/01/2019 23:15,2,0.000,ALERT,212.16,296.36,60.012,1567394105,"201051344000983","174011545737251",0.00,18.70,0,295.76,300.27,0.0,0.0,0.000,1433139.0,1433139.0,14776,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394146,812591.00
09/01/2019 23:15,2,0.000,ALERT,213.06,296.06,60.012,1567394105,"201051344001203","174011545737251",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,1426482.8,1426482.8,14796,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394148,812592.00
09/01/2019 23:15,2,0.000,ALERT,212.83,296.66,60.038,1567394105,"201051344001230","174011545737251",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,1420056.3,1420056.3,14833,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394149,812593.00
09/01/2019 23:15,2,0.000,ALERT,212.61,296.36,60.006,1567394105,"201051344000646","174011545737251",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,1414346.4,1414346.4,14793,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394151,812594.00
09/01/2019 23:15,2,0.000,ALERT,212.38,296.06,60.017,1567394105,"201051344000867","174011545737251",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,1410094.0,1410094.0,14805,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394153,812595.00
