ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/01/2019 23:15,2,0.000,ALERT,212.83,295.76,60.006,1567394105,"201051344000633","174011545737251",0.00,18.30,0,293.36,299.07,0.0,0.0,0.000,1406428.8,1406428.8,14814,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394155,812596.00
09/01/2019 23:15,2,0.000,ALERT,212.61,296.66,60.001,1567394105,"201051344000955","174011545737251",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,1435204.7,1435204.7,14795,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394157,812597.00
09/01/2019 23:15,2,0.000,ALERT,212.38,295.46,60.012,1567394105,"201051344000648","174011545737251",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,1419494.1,1419494.1,14780,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394159,812598.00
09/01/2019 23:15,2,0.000,ALERT,212.38,295.76,60.006,1567394105,"201051344000645","174011545737251",0.00,19.00,0,295.16,299.67,0.0,0.0,0.000,1425589.5,1425589.5,14783,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567394161,812599.00
09/01/2019 23:15,2,0.000,ALERT,212.38,296.66,60.012,1567394105,"201051344000569","174011545737251",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,1443356.2,1443356.2,14778,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567394163,812600.00
09/01/2019 23:15,2,0.000,ALERT,212.38,295.76,60.006,1567394105,"179051228000119","174011545737251",0.00,20.30,0,293.66,299.07,0.0,0.0,0.000,228649.1,228649.1,14898,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567394165,812601.00
09/01/2019 23:30,2,0.000,ALERT,211.48,296.06,59.990,1567395005,"201051344000579","174011545737251",0.00,19.00,0,295.16,298.17,0.0,0.0,0.000,1445065.6,1445065.6,14790,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395007,812602.00
09/01/2019 23:30,2,0.000,ALERT,211.48,294.56,60.001,1567395005,"201051344001025","174011545737251",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,1431236.6,1431236.6,14777,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395009,812603.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.16,60.001,1567395005,"201051344001093","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1411984.0,1411984.0,14819,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395011,812604.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.76,60.001,1567395005,"201051344000458","174011545737251",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,1424942.0,1424942.0,14778,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395013,812605.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.46,59.996,1567395005,"201051344000890","174011545737251",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,1427448.6,1427448.6,14789,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395015,812606.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.76,60.017,1567395005,"201051344000988","174011545737251",0.00,19.00,0,292.16,297.87,0.0,0.0,0.000,1072841.6,1072841.6,14764,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395016,812607.00
09/01/2019 23:30,2,0.000,ALERT,211.93,296.06,60.001,1567395005,"201051344000582","174011545737251",0.00,18.30,0,294.86,298.77,0.0,0.0,0.000,1404007.5,1404007.5,14776,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395018,812608.00
09/01/2019 23:30,2,0.000,ALERT,211.48,296.06,59.996,1567395005,"201051344000868","174011545737251",0.00,18.70,0,295.16,298.47,0.0,0.0,0.000,1412322.8,1412322.8,14777,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395020,812609.00
09/01/2019 23:30,2,0.000,ALERT,211.93,296.06,59.980,1567395005,"201051344000576","174011545737251",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,1427527.4,1427527.4,14809,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395022,812610.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.46,60.001,1567395005,"201051344001158","174011545737251",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,1405143.9,1405143.9,14772,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395024,812611.00
09/01/2019 23:30,2,0.000,ALERT,211.48,294.86,59.975,1567395005,"201051344000917","174011545737251",0.00,19.30,0,292.76,297.57,0.0,0.0,0.000,1421526.3,1421526.3,14820,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395026,812612.00
09/01/2019 23:30,2,0.000,ALERT,211.70,294.86,60.001,1567395005,"201051344000417","174011545737251",0.00,19.00,0,293.66,297.26,0.0,0.0,0.000,1116108.7,1116108.7,14814,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395028,812613.00
09/01/2019 23:30,2,0.000,ALERT,211.70,295.16,59.996,1567395005,"201051344000685","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1427170.2,1427170.2,14791,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395029,812614.00
09/01/2019 23:30,2,0.000,ALERT,211.70,294.56,60.001,1567395005,"201051344000651","174011545737251",0.00,18.00,0,293.66,297.57,0.0,0.0,0.000,1422385.4,1422385.4,14779,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395031,812615.00
09/01/2019 23:30,2,0.000,ALERT,211.25,296.06,60.033,1567395005,"201051344000594","174011545737251",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,1431473.9,1431473.9,14786,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395033,812616.00
09/01/2019 23:30,2,0.000,ALERT,211.70,295.46,60.022,1567395005,"201051344000469","174011545737251",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,1412124.5,1412124.5,14801,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395035,812617.00
09/01/2019 23:30,2,0.000,ALERT,211.70,295.16,60.006,1567395005,"201051344000585","174011545737251",0.00,18.70,0,293.66,297.87,0.0,0.0,0.000,1439225.2,1439225.2,14770,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395037,812618.00
09/01/2019 23:30,2,0.000,ALERT,212.16,295.46,60.006,1567395005,"201051344000853","174011545737251",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,1434699.2,1434699.2,14790,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395039,812619.00
09/01/2019 23:30,2,0.000,ALERT,211.70,295.76,60.012,1567395005,"201051344001145","174011545737251",0.00,18.30,0,294.56,298.77,0.0,0.0,0.000,1436402.7,1436402.7,14811,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395041,812620.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.16,60.001,1567395005,"201051344000438","174011545737251",0.00,18.30,0,294.26,298.47,0.0,0.0,0.000,1430025.5,1430025.5,14783,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395042,812621.00
09/01/2019 23:30,2,0.000,ALERT,211.25,295.16,60.006,1567395005,"201051344001135","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1418193.7,1418193.7,14760,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395044,812622.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.76,60.059,1567395005,"201051344000983","174011545737251",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,1433139.0,1433139.0,14778,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395046,812623.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.16,60.006,1567395005,"201051344001203","174011545737251",0.00,18.70,0,294.26,299.67,0.0,0.0,0.000,1426482.8,1426482.8,14798,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395048,812624.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.46,60.006,1567395005,"201051344001230","174011545737251",0.00,18.70,0,294.56,298.17,0.0,0.0,0.000,1420056.3,1420056.3,14835,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395050,812625.00
09/01/2019 23:30,2,0.000,ALERT,211.03,294.86,60.006,1567395005,"201051344000646","174011545737251",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,1414346.4,1414346.4,14795,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395052,812626.00
09/01/2019 23:30,2,0.000,ALERT,211.93,295.16,60.012,1567395005,"201051344000867","174011545737251",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,1410094.0,1410094.0,14807,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395053,812627.00
09/01/2019 23:30,2,0.000,ALERT,211.93,295.16,60.012,1567395005,"201051344000633","174011545737251",0.00,18.30,0,292.46,296.96,0.0,0.0,0.000,1406428.8,1406428.8,14816,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395055,812628.00
09/01/2019 23:30,2,0.000,ALERT,211.03,294.86,60.017,1567395005,"201051344000955","174011545737251",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,1435204.7,1435204.7,14797,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395057,812629.00
09/01/2019 23:30,2,0.000,ALERT,211.70,294.86,60.028,1567395005,"201051344000648","174011545737251",0.00,18.30,0,293.36,297.87,0.0,0.0,0.000,1419494.1,1419494.1,14782,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395059,812630.00
09/01/2019 23:30,2,0.000,ALERT,211.93,295.16,60.017,1567395005,"201051344000645","174011545737251",0.00,19.00,0,293.96,297.57,0.0,0.0,0.000,1425589.5,1425589.5,14785,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395061,812631.00
09/01/2019 23:30,2,0.000,ALERT,211.48,295.76,60.012,1567395005,"201051344000569","174011545737251",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,1443356.2,1443356.2,14780,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395063,812632.00
09/01/2019 23:30,2,0.000,ALERT,211.70,294.86,60.006,1567395005,"179051228000119","174011545737251",0.00,20.30,0,292.16,297.26,0.0,0.0,0.000,228649.1,228649.1,14900,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567395065,812633.00
09/01/2019 23:45,2,0.000,ALERT,212.38,297.26,60.001,1567395905,"201051344000579","174011545737251",0.00,19.00,0,294.56,298.47,0.0,0.0,0.000,1445065.6,1445065.6,14792,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395907,812634.00
09/01/2019 23:45,2,0.000,ALERT,212.83,295.76,60.001,1567395905,"201051344001025","174011545737251",0.00,18.30,0,292.76,298.47,0.0,0.0,0.000,1431236.6,1431236.6,14779,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395909,812635.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.36,60.006,1567395905,"201051344001093","174011545737251",0.00,19.30,0,293.06,297.57,0.0,0.0,0.000,1411984.0,1411984.0,14821,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395911,812636.00
09/01/2019 23:45,2,0.000,ALERT,212.16,296.66,60.038,1567395905,"201051344000458","174011545737251",0.00,19.50,0,293.66,298.77,0.0,0.0,0.000,1424942.0,1424942.0,14780,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395912,812637.00
09/01/2019 23:45,2,0.000,ALERT,212.83,296.36,60.001,1567395905,"201051344000890","174011545737251",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,1427448.6,1427448.6,14791,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395914,812638.00
09/01/2019 23:45,2,0.000,ALERT,212.16,296.36,60.006,1567395905,"201051344000988","174011545737251",0.00,19.00,0,291.55,297.57,0.0,0.0,0.000,1072841.6,1072841.6,14766,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395916,812639.00
09/01/2019 23:45,2,0.000,ALERT,213.29,297.26,59.996,1567395905,"201051344000582","174011545737251",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,1404007.5,1404007.5,14778,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395918,812640.00
09/01/2019 23:45,2,0.000,ALERT,212.38,296.96,59.975,1567395905,"201051344000868","174011545737251",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,1412322.8,1412322.8,14779,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395920,812641.00
09/01/2019 23:45,2,0.000,ALERT,212.83,296.96,59.985,1567395905,"201051344000576","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1427527.4,1427527.4,14811,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395922,812642.00
09/01/2019 23:45,2,0.000,ALERT,212.38,296.36,59.980,1567395905,"201051344001158","174011545737251",0.00,18.30,0,293.06,297.26,0.0,0.0,0.000,1405143.9,1405143.9,14774,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395923,812643.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.06,60.006,1567395905,"201051344000917","174011545737251",0.00,19.50,0,292.16,297.26,0.0,0.0,0.000,1421526.3,1421526.3,14822,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395925,812644.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.06,60.006,1567395905,"201051344000417","174011545737251",0.00,19.00,0,292.76,296.96,0.0,0.0,0.000,1116108.7,1116108.7,14816,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395927,812645.00
09/01/2019 23:45,2,0.000,ALERT,213.29,296.36,60.006,1567395905,"201051344000685","174011545737251",0.00,19.00,0,293.06,297.57,0.0,0.0,0.000,1427170.2,1427170.2,14793,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395929,812646.00
09/01/2019 23:45,2,0.000,ALERT,213.29,295.76,60.006,1567395905,"201051344000651","174011545737251",0.00,18.00,0,292.46,297.26,0.0,0.0,0.000,1422385.4,1422385.4,14781,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395931,812647.00
09/01/2019 23:45,2,0.000,ALERT,212.38,297.26,60.006,1567395905,"201051344000594","174011545737251",0.00,19.00,0,293.36,298.47,0.0,0.0,0.000,1431473.9,1431473.9,14788,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395933,812648.00
09/01/2019 23:45,2,0.000,ALERT,212.61,296.36,60.006,1567395905,"201051344000469","174011545737251",0.00,18.00,0,292.76,297.57,0.0,0.0,0.000,1412124.5,1412124.5,14803,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395935,812649.00
09/01/2019 23:45,2,0.000,ALERT,213.29,296.36,60.006,1567395905,"201051344000585","174011545737251",0.00,19.00,0,292.76,297.87,0.0,0.0,0.000,1439225.2,1439225.2,14772,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395936,812650.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.36,60.006,1567395905,"201051344000853","174011545737251",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1434699.2,1434699.2,14792,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395938,812651.00
09/01/2019 23:45,2,0.000,ALERT,213.29,296.66,60.006,1567395905,"201051344001145","174011545737251",0.00,18.70,0,293.96,298.47,0.0,0.0,0.000,1436402.7,1436402.7,14813,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395940,812652.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.36,60.017,1567395905,"201051344000438","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1430025.5,1430025.5,14785,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395942,812653.00
09/01/2019 23:45,2,0.000,ALERT,212.61,296.06,60.001,1567395905,"201051344001135","174011545737251",0.00,18.70,0,293.36,298.17,0.0,0.0,0.000,1418193.7,1418193.7,14762,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395944,812654.00
09/01/2019 23:45,2,0.000,ALERT,212.61,297.26,60.049,1567395905,"201051344000983","174011545737251",0.00,19.00,0,293.96,298.47,0.0,0.0,0.000,1433139.0,1433139.0,14780,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395946,812655.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.36,60.012,1567395905,"201051344001203","174011545737251",0.00,18.70,0,293.06,299.37,0.0,0.0,0.000,1426482.8,1426482.8,14800,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395947,812656.00
09/01/2019 23:45,2,0.000,ALERT,212.83,296.66,60.017,1567395905,"201051344001230","174011545737251",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,1420056.3,1420056.3,14837,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395949,812657.00
09/01/2019 23:45,2,0.000,ALERT,212.61,296.06,59.996,1567395905,"201051344000646","174011545737251",0.00,18.70,0,292.46,297.57,0.0,0.0,0.000,1414346.4,1414346.4,14797,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395951,812658.00
09/01/2019 23:45,2,0.000,ALERT,212.61,296.66,60.028,1567395905,"201051344000867","174011545737251",0.00,19.30,0,293.36,298.47,0.0,0.0,0.000,1410094.0,1410094.0,14809,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395953,812659.00
09/01/2019 23:45,2,0.000,ALERT,213.06,296.36,60.017,1567395905,"201051344000633","174011545737251",0.00,18.30,0,291.85,297.26,0.0,0.0,0.000,1406428.8,1406428.8,14818,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395955,812660.00
09/01/2019 23:45,2,0.000,ALERT,212.61,296.36,60.001,1567395905,"201051344000955","174011545737251",0.00,19.00,0,292.76,297.57,0.0,0.0,0.000,1435204.7,1435204.7,14799,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395957,812661.00
09/01/2019 23:45,2,0.000,ALERT,212.61,295.76,60.028,1567395905,"201051344000648","174011545737251",0.00,18.30,0,293.06,297.87,0.0,0.0,0.000,1419494.1,1419494.1,14784,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1567395959,812662.00
09/01/2019 23:45,2,0.000,ALERT,212.83,296.66,60.033,1567395905,"201051344000645","174011545737251",0.00,19.00,0,293.66,297.87,0.0,0.0,0.000,1425589.5,1425589.5,14787,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395961,812663.00
09/01/2019 23:45,2,0.000,ALERT,212.61,297.26,60.028,1567395905,"201051344000569","174011545737251",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,1443356.2,1443356.2,14782,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1567395963,812664.00
09/01/2019 23:45,2,0.000,ALERT,212.83,296.36,60.059,1567395905,"179051228000119","174011545737251",0.00,20.30,0,291.85,297.26,0.0,0.0,0.000,228649.1,228649.1,14902,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1567395964,812665.00
